ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 00:00,2,0.000,ALERT,212.61,302.07,60.022,1546059604,"201051344000579","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1212626.4,1212626.4,3039,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059607,54999.00
12/29/2018 00:00,2,0.000,ALERT,211.70,299.37,59.969,1546059604,"201051344001025","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1197299.0,1197299.0,6776,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059609,55000.00
12/29/2018 00:00,2,0.000,ALERT,211.70,300.27,60.017,1546059604,"201051344001093","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1189196.6,1189196.6,6777,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059611,55001.00
12/29/2018 00:00,2,0.000,ALERT,212.61,301.77,60.012,1546059604,"201051344000458","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1198847.7,1198847.7,3036,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059613,55002.00
12/29/2018 00:00,2,0.000,ALERT,211.70,300.57,60.012,1546059604,"201051344000890","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1193826.8,1193826.8,6718,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059614,55003.00
12/29/2018 00:00,2,0.000,ALERT,212.38,301.17,60.012,1546059604,"201051344000988","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,935734.6,935734.6,3043,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059616,55004.00
12/29/2018 00:00,2,0.000,ALERT,212.38,301.17,60.006,1546059604,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1173773.9,1173773.9,6712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059618,55005.00
12/29/2018 00:00,2,0.000,ALERT,212.61,302.07,60.022,1546059604,"201051344000868","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1185742.2,1185742.2,30592,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059620,55006.00
12/29/2018 00:00,2,0.000,ALERT,213.06,302.07,60.022,1546059604,"201051344000576","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1198956.9,1198956.9,3054,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059622,55007.00
12/29/2018 00:00,2,0.000,ALERT,212.83,301.47,60.022,1546059604,"201051344001158","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1179243.1,1179243.1,3039,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059624,55008.00
12/29/2018 00:00,2,0.000,ALERT,211.93,299.67,59.953,1546059604,"201051344000917","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1190427.9,1190427.9,6738,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059625,55009.00
12/29/2018 00:00,2,0.000,ALERT,212.16,299.67,60.001,1546059604,"201051344000417","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,966758.0,966758.0,6755,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059627,55010.00
12/29/2018 00:00,2,0.000,ALERT,212.16,300.27,59.959,1546059604,"201051344000685","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1194835.0,1194835.0,6720,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059629,55011.00
12/29/2018 00:00,2,0.000,ALERT,211.93,299.37,60.001,1546059604,"201051344000651","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188590.6,1188590.6,6731,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059631,55012.00
12/29/2018 00:00,2,0.000,ALERT,212.38,302.07,60.017,1546059604,"201051344000594","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203581.1,1203581.1,30539,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059633,55013.00
12/29/2018 00:00,2,0.000,ALERT,212.83,301.47,60.017,1546059604,"201051344000469","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1187718.7,1187718.7,3038,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059635,55014.00
12/29/2018 00:00,2,0.000,ALERT,211.93,300.57,60.012,1546059604,"201051344000585","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1203341.0,1203341.0,6774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059637,55015.00
12/29/2018 00:00,2,0.000,ALERT,213.29,301.47,60.022,1546059604,"201051344000853","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1203474.5,1203474.5,3034,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059638,55016.00
12/29/2018 00:00,2,0.000,ALERT,212.16,300.57,60.028,1546059604,"201051344001145","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1202299.5,1202299.5,6710,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059640,55017.00
12/29/2018 00:00,2,0.000,ALERT,211.93,300.27,60.006,1546059604,"201051344000438","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1196236.8,1196236.8,6727,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059642,55018.00
12/29/2018 00:00,2,0.000,ALERT,211.48,300.27,60.001,1546059604,"201051344001135","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1184711.2,1184711.2,6715,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059644,55019.00
12/29/2018 00:00,2,0.000,ALERT,212.61,301.77,60.017,1546059604,"201051344000983","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1203117.9,1203117.9,3033,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059646,55020.00
12/29/2018 00:00,2,0.000,ALERT,211.93,299.97,59.953,1546059604,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1193254.8,1193254.8,6787,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059647,55021.00
12/29/2018 00:00,2,0.000,ALERT,211.70,300.57,60.001,1546059604,"201051344001230","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1187913.5,1187913.5,6737,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059649,55022.00
12/29/2018 00:00,2,0.000,ALERT,211.48,299.97,60.017,1546059604,"201051344000646","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1182664.1,1182664.1,6730,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059651,55023.00
12/29/2018 00:00,2,0.000,ALERT,212.83,300.87,60.022,1546059604,"201051344000867","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1184613.9,1184613.9,30589,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546059653,55024.00
12/29/2018 00:00,2,0.000,ALERT,213.29,301.47,60.022,1546059604,"201051344000633","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1183559.8,1183559.8,30607,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059655,55025.00
12/29/2018 00:00,2,0.000,ALERT,211.48,300.27,60.001,1546059604,"201051344000955","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1201345.1,1201345.1,6744,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059657,55026.00
12/29/2018 00:00,2,0.000,ALERT,212.83,300.87,60.006,1546059604,"201051344000648","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1191497.5,1191497.5,30566,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059658,55027.00
12/29/2018 00:00,2,0.000,ALERT,213.06,301.47,60.022,1546059604,"201051344000645","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1195752.9,1195752.9,30585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059660,55028.00
12/29/2018 00:00,2,0.000,ALERT,212.61,302.07,60.017,1546059604,"201051344000569","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1212760.8,1212760.8,2891,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546059662,55029.00
12/29/2018 00:15,2,0.000,ALERT,212.61,301.77,60.006,1546060504,"201051344000579","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1212626.4,1212626.4,3041,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060507,55030.00
12/29/2018 00:15,2,0.000,ALERT,211.70,299.07,60.001,1546060504,"201051344001025","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1197299.0,1197299.0,6778,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060508,55031.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.67,59.959,1546060504,"201051344001093","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1189196.6,1189196.6,6779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060510,55032.00
12/29/2018 00:15,2,0.000,ALERT,212.38,300.87,60.006,1546060504,"201051344000458","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1198847.7,1198847.7,3038,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060512,55033.00
12/29/2018 00:15,2,0.000,ALERT,211.70,300.27,60.001,1546060504,"201051344000890","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1193826.8,1193826.8,6720,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060514,55034.00
12/29/2018 00:15,2,0.000,ALERT,212.16,300.87,60.001,1546060504,"201051344000988","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,935734.6,935734.6,3045,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060516,55035.00
12/29/2018 00:15,2,0.000,ALERT,212.38,300.57,60.012,1546060504,"201051344000582","174011545737251",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,1173773.9,1173773.9,6714,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060517,55036.00
12/29/2018 00:15,2,0.000,ALERT,212.38,301.77,60.012,1546060504,"201051344000868","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1185742.2,1185742.2,30594,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060519,55037.00
12/29/2018 00:15,2,0.000,ALERT,213.06,301.47,60.006,1546060504,"201051344000576","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1198956.9,1198956.9,3056,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060521,55038.00
12/29/2018 00:15,2,0.000,ALERT,212.61,301.17,60.001,1546060504,"201051344001158","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1179243.1,1179243.1,3041,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060523,55039.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.37,60.001,1546060504,"201051344000917","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1190427.9,1190427.9,6740,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060525,55040.00
12/29/2018 00:15,2,0.000,ALERT,212.16,299.37,59.985,1546060504,"201051344000417","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,966758.0,966758.0,6757,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060526,55041.00
12/29/2018 00:15,2,0.000,ALERT,212.16,299.67,60.006,1546060504,"201051344000685","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1194835.0,1194835.0,6722,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060528,55042.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.07,60.033,1546060504,"201051344000651","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1188590.6,1188590.6,6733,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060530,55043.00
12/29/2018 00:15,2,0.000,ALERT,212.16,301.47,60.006,1546060504,"201051344000594","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203581.1,1203581.1,30541,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060532,55044.00
12/29/2018 00:15,2,0.000,ALERT,212.61,301.17,60.001,1546060504,"201051344000469","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1187718.7,1187718.7,3040,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060534,55045.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.97,59.996,1546060504,"201051344000585","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1203341.0,1203341.0,6776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060536,55046.00
12/29/2018 00:15,2,0.000,ALERT,213.06,300.87,60.006,1546060504,"201051344000853","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203474.5,1203474.5,3036,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060537,55047.00
12/29/2018 00:15,2,0.000,ALERT,212.16,299.97,60.006,1546060504,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1202299.5,1202299.5,6712,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060539,55048.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.67,60.006,1546060504,"201051344000438","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1196236.8,1196236.8,6729,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060541,55049.00
12/29/2018 00:15,2,0.000,ALERT,211.48,299.67,60.006,1546060504,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1184711.2,1184711.2,6717,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060543,55050.00
12/29/2018 00:15,2,0.000,ALERT,212.38,301.17,60.006,1546060504,"201051344000983","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1203117.9,1203117.9,3035,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060545,55051.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.37,60.012,1546060504,"201051344001203","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1193254.8,1193254.8,6789,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060547,55052.00
12/29/2018 00:15,2,0.000,ALERT,211.93,299.97,60.012,1546060504,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1187913.5,1187913.5,6739,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060548,55053.00
12/29/2018 00:15,2,0.000,ALERT,211.70,299.67,60.001,1546060504,"201051344000646","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1182664.1,1182664.1,6732,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060550,55054.00
12/29/2018 00:15,2,0.000,ALERT,212.83,300.27,60.006,1546060504,"201051344000867","174011545737251",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,1184613.9,1184613.9,30591,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060552,55055.00
12/29/2018 00:15,2,0.000,ALERT,213.29,300.87,60.006,1546060504,"201051344000633","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1183559.8,1183559.8,30609,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060554,55056.00
12/29/2018 00:15,2,0.000,ALERT,211.48,299.67,60.006,1546060504,"201051344000955","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1201345.1,1201345.1,6746,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060556,55057.00
12/29/2018 00:15,2,0.000,ALERT,212.61,300.27,60.006,1546060504,"201051344000648","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1191497.5,1191497.5,30568,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060557,55058.00
12/29/2018 00:15,2,0.000,ALERT,212.83,301.17,60.006,1546060504,"201051344000645","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1195752.9,1195752.9,30587,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546060559,55059.00
12/29/2018 00:15,2,0.000,ALERT,212.61,301.47,60.012,1546060504,"201051344000569","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1212760.8,1212760.8,2893,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546060561,55060.00
12/29/2018 00:45,2,0.000,ALERT,213.06,302.68,60.017,1546062305,"201051344000579","174011545737251",0.00,-7.00,0,288.85,304.48,0.0,0.0,0.000,1212626.4,1212626.4,3043,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062308,55061.00
12/29/2018 00:45,2,0.000,ALERT,212.16,299.97,60.043,1546062305,"201051344001025","174011545737251",0.00,-8.50,0,286.44,302.68,0.0,0.0,0.000,1197299.0,1197299.0,6780,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062309,55062.00
12/29/2018 00:45,2,0.000,ALERT,212.38,300.57,60.022,1546062305,"201051344001093","174011545737251",0.00,-6.50,0,287.05,301.77,0.0,0.0,0.000,1189196.6,1189196.6,6781,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062311,55063.00
12/29/2018 00:45,2,0.000,ALERT,212.83,302.07,60.017,1546062305,"201051344000458","174011545737251",0.00,-6.00,0,287.95,304.48,0.0,0.0,0.000,1198847.7,1198847.7,3040,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062313,55064.00
12/29/2018 00:45,2,0.000,ALERT,212.16,301.17,60.012,1546062305,"201051344000890","174011545737251",0.00,-7.00,0,287.35,302.98,0.0,0.0,0.000,1193826.8,1193826.8,6722,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062315,55065.00
12/29/2018 00:45,2,0.000,ALERT,212.83,301.77,59.975,1546062305,"201051344000988","174011545737251",0.00,-7.00,0,285.54,303.58,0.0,0.0,0.000,935734.6,935734.6,3047,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062317,55066.00
12/29/2018 00:45,2,0.000,ALERT,212.83,301.77,60.022,1546062305,"201051344000582","174011545737251",0.00,-9.00,0,287.95,302.98,0.0,0.0,0.000,1173773.9,1173773.9,6716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062319,55067.00
12/29/2018 00:45,2,0.000,ALERT,213.06,302.68,60.012,1546062305,"201051344000868","174011545737251",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,1185742.2,1185742.2,30596,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062320,55068.00
12/29/2018 00:45,2,0.000,ALERT,213.51,302.68,60.017,1546062305,"201051344000576","174011545737251",0.00,-8.00,0,288.25,304.18,0.0,0.0,0.000,1198956.9,1198956.9,3058,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062322,55069.00
12/29/2018 00:45,2,0.000,ALERT,213.06,302.07,60.022,1546062305,"201051344001158","174011545737251",0.00,-8.50,0,287.35,303.58,0.0,0.0,0.000,1179243.1,1179243.1,3043,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062324,55070.00
12/29/2018 00:45,2,0.000,ALERT,212.61,300.27,60.012,1546062305,"201051344000917","174011545737251",0.00,-6.50,0,285.84,301.47,0.0,0.0,0.000,1190427.9,1190427.9,6742,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062326,55071.00
12/29/2018 00:45,2,0.000,ALERT,212.61,300.27,60.022,1546062305,"201051344000417","174011545737251",0.00,-8.00,0,286.74,301.47,0.0,0.0,0.000,966758.0,966758.0,6759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062328,55072.00
12/29/2018 00:45,2,0.000,ALERT,212.61,300.57,60.022,1546062305,"201051344000685","174011545737251",0.00,-8.00,0,287.05,301.77,0.0,0.0,0.000,1194835.0,1194835.0,6724,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062330,55073.00
12/29/2018 00:45,2,0.000,ALERT,212.38,299.97,60.022,1546062305,"201051344000651","174011545737251",0.00,-9.00,0,286.44,301.47,0.0,0.0,0.000,1188590.6,1188590.6,6735,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062331,55074.00
12/29/2018 00:45,2,0.000,ALERT,212.61,302.68,60.017,1546062305,"201051344000594","174011545737251",0.00,-8.50,0,287.65,304.18,0.0,0.0,0.000,1203581.1,1203581.1,30543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062333,55075.00
12/29/2018 00:45,2,0.000,ALERT,213.06,302.07,60.043,1546062305,"201051344000469","174011545737251",0.00,-8.50,0,287.05,303.58,0.0,0.0,0.000,1187718.7,1187718.7,3042,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062335,55076.00
12/29/2018 00:45,2,0.000,ALERT,212.61,300.87,60.022,1546062305,"201051344000585","174011545737251",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,1203341.0,1203341.0,6778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062337,55077.00
12/29/2018 00:45,2,0.000,ALERT,213.51,302.07,60.017,1546062305,"201051344000853","174011545737251",0.00,-8.00,0,287.95,303.88,0.0,0.0,0.000,1203474.5,1203474.5,3038,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062339,55078.00
12/29/2018 00:45,2,0.000,ALERT,212.61,300.87,60.028,1546062305,"201051344001145","174011545737251",0.00,-8.00,0,287.35,302.68,0.0,0.0,0.000,1202299.5,1202299.5,6714,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062341,55079.00
12/29/2018 00:45,2,0.000,ALERT,212.38,300.57,59.985,1546062305,"201051344000438","174011545737251",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,1196236.8,1196236.8,6731,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062342,55080.00
12/29/2018 00:45,2,0.000,ALERT,212.16,300.57,60.059,1546062305,"201051344001135","174011545737251",0.00,-8.00,0,287.35,302.68,0.0,0.0,0.000,1184711.2,1184711.2,6719,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062344,55081.00
12/29/2018 00:45,2,0.000,ALERT,212.83,302.07,60.017,1546062305,"201051344000983","174011545737251",0.00,-7.00,0,288.25,304.18,0.0,0.0,0.000,1203117.9,1203117.9,3037,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062346,55082.00
12/29/2018 00:45,2,0.000,ALERT,212.38,300.27,59.975,1546062305,"201051344001203","174011545737251",0.00,-8.50,0,286.74,303.58,0.0,0.0,0.000,1193254.8,1193254.8,6791,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062348,55083.00
12/29/2018 00:45,2,0.000,ALERT,212.38,301.17,60.017,1546062305,"201051344001230","174011545737251",0.00,-8.00,0,287.65,302.37,0.0,0.0,0.000,1187913.5,1187913.5,6741,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062350,55084.00
12/29/2018 00:45,2,0.000,ALERT,212.16,300.57,60.017,1546062305,"201051344000646","174011545737251",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,1182664.1,1182664.1,6734,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062352,55085.00
12/29/2018 00:45,2,0.000,ALERT,213.29,301.47,60.017,1546062305,"201051344000867","174011545737251",0.00,-7.00,0,287.35,304.18,0.0,0.0,0.000,1184613.9,1184613.9,30593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546062353,55086.00
12/29/2018 00:45,2,0.000,ALERT,213.74,301.77,60.017,1546062305,"201051344000633","174011545737251",0.00,-8.00,0,286.44,303.58,0.0,0.0,0.000,1183559.8,1183559.8,30611,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062355,55087.00
12/29/2018 00:45,2,0.000,ALERT,211.93,300.87,60.028,1546062305,"201051344000955","174011545737251",0.00,-8.00,0,287.05,301.77,0.0,0.0,0.000,1201345.1,1201345.1,6748,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062357,55088.00
12/29/2018 00:45,2,0.000,ALERT,213.06,301.17,60.017,1546062305,"201051344000648","174011545737251",0.00,-9.00,0,287.35,303.58,0.0,0.0,0.000,1191497.5,1191497.5,30570,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062359,55089.00
12/29/2018 00:45,2,0.000,ALERT,213.51,302.07,59.975,1546062305,"201051344000645","174011545737251",0.00,-7.00,0,287.95,303.88,0.0,0.0,0.000,1195752.9,1195752.9,30589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062361,55090.00
12/29/2018 00:45,2,0.000,ALERT,213.06,302.37,60.022,1546062305,"201051344000569","174011545737251",0.00,-8.00,0,288.55,304.78,0.0,0.0,0.000,1212760.8,1212760.8,2895,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546062363,55091.00
12/29/2018 01:00,2,0.000,ALERT,213.29,302.98,60.075,1546063204,"201051344000579","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1212626.4,1212626.4,3045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063207,55092.00
12/29/2018 01:00,2,0.000,ALERT,212.38,300.57,60.075,1546063204,"201051344001025","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1197299.0,1197299.0,6782,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063209,55093.00
12/29/2018 01:00,2,0.000,ALERT,212.61,301.17,60.065,1546063204,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1189196.6,1189196.6,6783,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063211,55094.00
12/29/2018 01:00,2,0.000,ALERT,213.06,302.37,60.049,1546063204,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1198847.7,1198847.7,3042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063213,55095.00
12/29/2018 01:00,2,0.000,ALERT,212.38,301.77,60.049,1546063204,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1193826.8,1193826.8,6724,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063215,55096.00
12/29/2018 01:00,2,0.000,ALERT,213.06,302.07,60.059,1546063204,"201051344000988","174011545737251",0.00,-8.00,0,297.26,304.18,0.0,0.0,0.000,935734.6,935734.6,3049,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063216,55097.00
12/29/2018 01:00,2,0.000,ALERT,213.06,302.07,60.049,1546063204,"201051344000582","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1173773.9,1173773.9,6718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063218,55098.00
12/29/2018 01:00,2,0.000,ALERT,213.29,302.98,60.049,1546063204,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30598,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063220,55099.00
12/29/2018 01:00,2,0.000,ALERT,213.74,302.98,60.049,1546063204,"201051344000576","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1198956.9,1198956.9,3060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063222,55100.00
12/29/2018 01:00,2,0.000,ALERT,213.51,302.37,60.043,1546063204,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1179243.1,1179243.1,3045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063224,55101.00
12/29/2018 01:00,2,0.000,ALERT,212.83,300.87,60.049,1546063204,"201051344000917","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1190427.9,1190427.9,6744,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063225,55102.00
12/29/2018 01:00,2,0.000,ALERT,212.83,300.87,60.017,1546063204,"201051344000417","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,966758.0,966758.0,6761,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063227,55103.00
12/29/2018 01:00,2,0.000,ALERT,212.83,301.17,60.049,1546063204,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1194835.0,1194835.0,6726,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063229,55104.00
12/29/2018 01:00,2,0.000,ALERT,212.83,300.57,60.054,1546063204,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1188590.6,1188590.6,6737,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063231,55105.00
12/29/2018 01:00,2,0.000,ALERT,212.83,302.98,60.049,1546063204,"201051344000594","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063233,55106.00
12/29/2018 01:00,2,0.000,ALERT,213.51,302.37,60.049,1546063204,"201051344000469","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1187718.7,1187718.7,3044,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063235,55107.00
12/29/2018 01:00,2,0.000,ALERT,212.61,301.47,60.012,1546063204,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203341.0,1203341.0,6780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063236,55108.00
12/29/2018 01:00,2,0.000,ALERT,213.74,302.37,60.043,1546063204,"201051344000853","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1203474.5,1203474.5,3040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063238,55109.00
12/29/2018 01:00,2,0.000,ALERT,212.83,301.47,60.049,1546063204,"201051344001145","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1202299.5,1202299.5,6716,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063240,55110.00
12/29/2018 01:00,2,0.000,ALERT,212.61,301.17,60.049,1546063204,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1196236.8,1196236.8,6733,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063242,55111.00
12/29/2018 01:00,2,0.000,ALERT,212.16,301.17,60.059,1546063204,"201051344001135","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1184711.2,1184711.2,6721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063244,55112.00
12/29/2018 01:00,2,0.000,ALERT,213.29,302.37,60.043,1546063204,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1203117.9,1203117.9,3039,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063246,55113.00
12/29/2018 01:00,2,0.000,ALERT,212.61,300.87,60.054,1546063204,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1193254.8,1193254.8,6793,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063247,55114.00
12/29/2018 01:00,2,0.000,ALERT,212.61,301.47,60.075,1546063204,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1187913.5,1187913.5,6743,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063249,55115.00
12/29/2018 01:00,2,0.000,ALERT,212.38,301.17,60.006,1546063204,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1182664.1,1182664.1,6736,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063251,55116.00
12/29/2018 01:00,2,0.000,ALERT,213.51,301.77,60.054,1546063204,"201051344000867","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30595,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063253,55117.00
12/29/2018 01:00,2,0.000,ALERT,213.96,302.07,60.075,1546063204,"201051344000633","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,1183559.8,1183559.8,30613,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063255,55118.00
12/29/2018 01:00,2,0.000,ALERT,212.16,301.17,60.049,1546063204,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1201345.1,1201345.1,6750,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063256,55119.00
12/29/2018 01:00,2,0.000,ALERT,213.29,301.77,60.054,1546063204,"201051344000648","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1191497.5,1191497.5,30572,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546063258,55120.00
12/29/2018 01:00,2,0.000,ALERT,213.74,302.37,60.049,1546063204,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1195752.9,1195752.9,30591,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063260,55121.00
12/29/2018 01:00,2,0.000,ALERT,213.29,302.98,60.075,1546063204,"201051344000569","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1212760.8,1212760.8,2897,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546063262,55122.00
12/29/2018 01:15,2,0.000,ALERT,213.51,303.28,60.017,1546064104,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1212626.4,1212626.4,3047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064107,55123.00
12/29/2018 01:15,2,0.000,ALERT,212.61,300.87,60.017,1546064104,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064109,55124.00
12/29/2018 01:15,2,0.000,ALERT,212.83,301.47,59.980,1546064104,"201051344001093","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6785,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064111,55125.00
12/29/2018 01:15,2,0.000,ALERT,213.29,302.68,59.990,1546064104,"201051344000458","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1198847.7,1198847.7,3044,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064113,55126.00
12/29/2018 01:15,2,0.000,ALERT,212.61,301.77,60.065,1546064104,"201051344000890","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1193826.8,1193826.8,6726,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064115,55127.00
12/29/2018 01:15,2,0.000,ALERT,213.29,302.68,60.012,1546064104,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,935734.6,935734.6,3051,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064117,55128.00
12/29/2018 01:15,2,0.000,ALERT,213.29,302.37,60.012,1546064104,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6720,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064119,55129.00
12/29/2018 01:15,2,0.000,ALERT,213.51,303.58,59.990,1546064104,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1185742.2,1185742.2,30600,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064121,55130.00
12/29/2018 01:15,2,0.000,ALERT,213.96,303.28,60.033,1546064104,"201051344000576","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064122,55131.00
12/29/2018 01:15,2,0.000,ALERT,213.74,302.68,60.022,1546064104,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1179243.1,1179243.1,3047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064124,55132.00
12/29/2018 01:15,2,0.000,ALERT,212.83,300.87,59.975,1546064104,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1190427.9,1190427.9,6746,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064126,55133.00
12/29/2018 01:15,2,0.000,ALERT,213.06,301.17,60.017,1546064104,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,966758.0,966758.0,6763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064128,55134.00
12/29/2018 01:15,2,0.000,ALERT,213.06,301.47,60.022,1546064104,"201051344000685","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6728,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064130,55135.00
12/29/2018 01:15,2,0.000,ALERT,212.83,300.87,60.022,1546064104,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6739,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064131,55136.00
12/29/2018 01:15,2,0.000,ALERT,213.06,303.28,59.985,1546064104,"201051344000594","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1203581.1,1203581.1,30547,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064133,55137.00
12/29/2018 01:15,2,0.000,ALERT,213.51,302.68,60.012,1546064104,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1187718.7,1187718.7,3046,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064135,55138.00
12/29/2018 01:15,2,0.000,ALERT,212.83,301.77,60.017,1546064104,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1203341.0,1203341.0,6782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064137,55139.00
12/29/2018 01:15,2,0.000,ALERT,213.96,302.68,60.028,1546064104,"201051344000853","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1203474.5,1203474.5,3042,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064139,55140.00
12/29/2018 01:15,2,0.000,ALERT,213.06,301.77,60.012,1546064104,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202299.5,1202299.5,6718,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064141,55141.00
12/29/2018 01:15,2,0.000,ALERT,212.83,301.47,60.065,1546064104,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1196236.8,1196236.8,6735,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064142,55142.00
12/29/2018 01:15,2,0.000,ALERT,212.38,301.47,59.985,1546064104,"201051344001135","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1184711.2,1184711.2,6723,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064144,55143.00
