ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 01:15,2,0.000,ALERT,213.51,302.68,60.022,1546064104,"201051344000983","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1203117.9,1203117.9,3041,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064146,55144.00
12/29/2018 01:15,2,0.000,ALERT,212.83,301.17,60.033,1546064104,"201051344001203","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6795,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064148,55145.00
12/29/2018 01:15,2,0.000,ALERT,212.83,301.77,60.001,1546064104,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6745,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064150,55146.00
12/29/2018 01:15,2,0.000,ALERT,212.61,301.47,60.043,1546064104,"201051344000646","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1182664.1,1182664.1,6738,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064152,55147.00
12/29/2018 01:15,2,0.000,ALERT,213.74,302.07,60.022,1546064104,"201051344000867","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30597,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064153,55148.00
12/29/2018 01:15,2,0.000,ALERT,214.19,302.68,60.022,1546064104,"201051344000633","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1183559.8,1183559.8,30615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064155,55149.00
12/29/2018 01:15,2,0.000,ALERT,212.38,301.47,59.980,1546064104,"201051344000955","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6752,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546064157,55150.00
12/29/2018 01:15,2,0.000,ALERT,213.51,302.07,60.059,1546064104,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1191497.5,1191497.5,30574,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064159,55151.00
12/29/2018 01:15,2,0.000,ALERT,213.96,302.68,60.017,1546064104,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1195752.9,1195752.9,30593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064161,55152.00
12/29/2018 01:15,2,0.000,ALERT,213.51,303.28,59.990,1546064104,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2899,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546064162,55153.00
12/29/2018 01:30,2,0.000,ALERT,213.51,302.98,59.990,1546065004,"201051344000579","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3049,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065007,55154.00
12/29/2018 01:30,2,0.000,ALERT,212.83,300.87,60.022,1546065004,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065008,55155.00
12/29/2018 01:30,2,0.000,ALERT,213.06,301.47,59.990,1546065004,"201051344001093","174011545737251",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,1189196.6,1189196.6,6787,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065010,55156.00
12/29/2018 01:30,2,0.000,ALERT,213.29,302.68,60.022,1546065004,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065012,55157.00
12/29/2018 01:30,2,0.000,ALERT,212.83,302.07,60.022,1546065004,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1193826.8,1193826.8,6728,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065014,55158.00
12/29/2018 01:30,2,0.000,ALERT,213.29,302.37,60.017,1546065004,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,935734.6,935734.6,3053,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065016,55159.00
12/29/2018 01:30,2,0.000,ALERT,213.51,302.37,59.990,1546065004,"201051344000582","174011545737251",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6722,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065018,55160.00
12/29/2018 01:30,2,0.000,ALERT,213.29,303.28,60.038,1546065004,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1185742.2,1185742.2,30602,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065019,55161.00
12/29/2018 01:30,2,0.000,ALERT,213.96,303.28,60.017,1546065004,"201051344000576","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3064,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065021,55162.00
12/29/2018 01:30,2,0.000,ALERT,213.51,302.37,60.017,1546065004,"201051344001158","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1179243.1,1179243.1,3049,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065023,55163.00
12/29/2018 01:30,2,0.000,ALERT,213.29,301.17,60.022,1546065004,"201051344000917","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1190427.9,1190427.9,6748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065025,55164.00
12/29/2018 01:30,2,0.000,ALERT,213.29,301.17,60.022,1546065004,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,966758.0,966758.0,6765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065027,55165.00
12/29/2018 01:30,2,0.000,ALERT,213.29,301.47,59.990,1546065004,"201051344000685","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6730,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065029,55166.00
12/29/2018 01:30,2,0.000,ALERT,213.06,300.87,59.996,1546065004,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6741,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065030,55167.00
12/29/2018 01:30,2,0.000,ALERT,213.06,302.98,60.049,1546065004,"201051344000594","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1203581.1,1203581.1,30549,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065032,55168.00
12/29/2018 01:30,2,0.000,ALERT,213.51,302.68,59.996,1546065004,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1187718.7,1187718.7,3048,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065034,55169.00
12/29/2018 01:30,2,0.000,ALERT,213.29,301.77,60.006,1546065004,"201051344000585","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1203341.0,1203341.0,6784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065036,55170.00
12/29/2018 01:30,2,0.000,ALERT,213.96,302.68,60.017,1546065004,"201051344000853","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3044,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065038,55171.00
12/29/2018 01:30,2,0.000,ALERT,213.29,301.77,60.017,1546065004,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1202299.5,1202299.5,6720,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065040,55172.00
12/29/2018 01:30,2,0.000,ALERT,213.06,301.47,60.012,1546065004,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1196236.8,1196236.8,6737,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065041,55173.00
12/29/2018 01:30,2,0.000,ALERT,212.61,301.77,59.985,1546065004,"201051344001135","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1184711.2,1184711.2,6725,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065043,55174.00
12/29/2018 01:30,2,0.000,ALERT,213.29,302.68,59.985,1546065004,"201051344000983","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1203117.9,1203117.9,3043,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065045,55175.00
12/29/2018 01:30,2,0.000,ALERT,213.06,301.17,60.001,1546065004,"201051344001203","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6797,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065047,55176.00
12/29/2018 01:30,2,0.000,ALERT,213.06,302.07,60.049,1546065004,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,1187913.5,1187913.5,6747,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065049,55177.00
12/29/2018 01:30,2,0.000,ALERT,212.83,301.47,60.022,1546065004,"201051344000646","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1182664.1,1182664.1,6740,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065050,55178.00
12/29/2018 01:30,2,0.000,ALERT,213.74,302.07,60.012,1546065004,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30599,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065052,55179.00
12/29/2018 01:30,2,0.000,ALERT,214.19,302.37,60.001,1546065004,"201051344000633","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30617,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065054,55180.00
12/29/2018 01:30,2,0.000,ALERT,212.61,301.47,59.964,1546065004,"201051344000955","174011545737251",0.00,-8.00,0,299.97,302.98,0.0,0.0,0.000,1201345.1,1201345.1,6754,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065056,55181.00
12/29/2018 01:30,2,0.000,ALERT,213.51,301.77,60.012,1546065004,"201051344000648","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30576,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065058,55182.00
12/29/2018 01:30,2,0.000,ALERT,213.74,302.37,60.017,1546065004,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1195752.9,1195752.9,30595,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065060,55183.00
12/29/2018 01:30,2,0.000,ALERT,213.51,302.98,60.017,1546065004,"201051344000569","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2901,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065061,55184.00
12/29/2018 01:45,2,0.000,ALERT,213.74,303.58,60.028,1546065904,"201051344000579","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1212626.4,1212626.4,3051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065907,55185.00
12/29/2018 01:45,2,0.000,ALERT,213.06,301.47,60.028,1546065904,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1197299.0,1197299.0,6788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065909,55186.00
12/29/2018 01:45,2,0.000,ALERT,213.06,302.07,60.022,1546065904,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1189196.6,1189196.6,6789,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065911,55187.00
12/29/2018 01:45,2,0.000,ALERT,213.51,302.98,60.028,1546065904,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3048,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065913,55188.00
12/29/2018 01:45,2,0.000,ALERT,213.06,302.37,59.990,1546065904,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1193826.8,1193826.8,6730,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065915,55189.00
12/29/2018 01:45,2,0.000,ALERT,213.29,302.68,60.017,1546065904,"201051344000988","174011545737251",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,935734.6,935734.6,3055,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065916,55190.00
12/29/2018 01:45,2,0.000,ALERT,213.74,302.98,60.012,1546065904,"201051344000582","174011545737251",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,1173773.9,1173773.9,6724,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065918,55191.00
12/29/2018 01:45,2,0.000,ALERT,213.74,303.58,60.017,1546065904,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1185742.2,1185742.2,30604,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065920,55192.00
12/29/2018 01:45,2,0.000,ALERT,213.96,303.58,60.043,1546065904,"201051344000576","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3066,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065922,55193.00
12/29/2018 01:45,2,0.000,ALERT,213.74,302.98,60.049,1546065904,"201051344001158","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1179243.1,1179243.1,3051,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065924,55194.00
12/29/2018 01:45,2,0.000,ALERT,213.29,301.47,60.033,1546065904,"201051344000917","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1190427.9,1190427.9,6750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065926,55195.00
12/29/2018 01:45,2,0.000,ALERT,213.29,301.47,60.033,1546065904,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,966758.0,966758.0,6767,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065928,55196.00
12/29/2018 01:45,2,0.000,ALERT,213.51,302.07,60.028,1546065904,"201051344000685","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1194835.0,1194835.0,6732,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065929,55197.00
12/29/2018 01:45,2,0.000,ALERT,213.29,301.47,60.043,1546065904,"201051344000651","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6743,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065931,55198.00
12/29/2018 01:45,2,0.000,ALERT,213.29,303.28,60.028,1546065904,"201051344000594","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1203581.1,1203581.1,30551,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065933,55199.00
12/29/2018 01:45,2,0.000,ALERT,213.74,302.98,60.065,1546065904,"201051344000469","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1187718.7,1187718.7,3050,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065935,55200.00
12/29/2018 01:45,2,0.000,ALERT,213.29,302.37,60.033,1546065904,"201051344000585","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6786,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065937,55201.00
12/29/2018 01:45,2,0.000,ALERT,214.19,302.98,60.028,1546065904,"201051344000853","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3046,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065938,55202.00
12/29/2018 01:45,2,0.000,ALERT,213.51,302.37,60.028,1546065904,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202299.5,1202299.5,6722,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065940,55203.00
12/29/2018 01:45,2,0.000,ALERT,213.29,302.07,60.033,1546065904,"201051344000438","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6739,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065942,55204.00
12/29/2018 01:45,2,0.000,ALERT,212.83,302.07,60.033,1546065904,"201051344001135","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1184711.2,1184711.2,6727,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065944,55205.00
12/29/2018 01:45,2,0.000,ALERT,213.51,302.98,59.990,1546065904,"201051344000983","174011545737251",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,1203117.9,1203117.9,3045,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065946,55206.00
12/29/2018 01:45,2,0.000,ALERT,213.29,301.77,60.028,1546065904,"201051344001203","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6799,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065948,55207.00
12/29/2018 01:45,2,0.000,ALERT,213.29,302.37,60.033,1546065904,"201051344001230","174011545737251",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6749,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065950,55208.00
12/29/2018 01:45,2,0.000,ALERT,212.83,302.07,60.070,1546065904,"201051344000646","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1182664.1,1182664.1,6742,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546065951,55209.00
12/29/2018 01:45,2,0.000,ALERT,213.96,302.37,60.033,1546065904,"201051344000867","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30601,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065953,55210.00
12/29/2018 01:45,2,0.000,ALERT,214.41,302.68,60.022,1546065904,"201051344000633","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30619,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065955,55211.00
12/29/2018 01:45,2,0.000,ALERT,212.61,302.07,60.028,1546065904,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,1201345.1,1201345.1,6756,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065957,55212.00
12/29/2018 01:45,2,0.000,ALERT,213.74,302.07,60.049,1546065904,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1191497.5,1191497.5,30578,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065959,55213.00
12/29/2018 01:45,2,0.000,ALERT,213.96,302.98,60.028,1546065904,"201051344000645","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1195752.9,1195752.9,30597,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065961,55214.00
12/29/2018 01:45,2,0.000,ALERT,213.74,303.28,60.001,1546065904,"201051344000569","174011545737251",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2903,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546065963,55215.00
12/29/2018 02:00,2,0.000,ALERT,213.96,304.18,60.033,1546066805,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066807,55216.00
12/29/2018 02:00,2,0.000,ALERT,213.29,301.17,60.033,1546066805,"201051344001025","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1197299.0,1197299.0,6790,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066809,55217.00
12/29/2018 02:00,2,0.000,ALERT,213.29,302.07,60.028,1546066805,"201051344001093","174011545737251",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,1189196.6,1189196.6,6791,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066811,55218.00
12/29/2018 02:00,2,0.000,ALERT,213.74,303.58,60.033,1546066805,"201051344000458","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066813,55219.00
12/29/2018 02:00,2,0.000,ALERT,213.29,302.37,60.033,1546066805,"201051344000890","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1193826.8,1193826.8,6732,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066815,55220.00
12/29/2018 02:00,2,0.000,ALERT,213.74,303.58,60.086,1546066805,"201051344000988","174011545737251",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,935734.6,935734.6,3057,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066816,55221.00
12/29/2018 02:00,2,0.000,ALERT,213.74,302.98,60.033,1546066805,"201051344000582","174011545737251",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,1173773.9,1173773.9,6726,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066818,55222.00
12/29/2018 02:00,2,0.000,ALERT,213.96,304.18,60.043,1546066805,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30606,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066820,55223.00
12/29/2018 02:00,2,0.000,ALERT,214.41,304.18,60.033,1546066805,"201051344000576","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3068,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066822,55224.00
12/29/2018 02:00,2,0.000,ALERT,214.19,303.58,60.038,1546066805,"201051344001158","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3053,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066824,55225.00
12/29/2018 02:00,2,0.000,ALERT,213.51,301.47,60.022,1546066805,"201051344000917","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6752,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066826,55226.00
12/29/2018 02:00,2,0.000,ALERT,213.51,301.47,60.033,1546066805,"201051344000417","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,966758.0,966758.0,6769,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066828,55227.00
12/29/2018 02:00,2,0.000,ALERT,213.74,301.77,60.006,1546066805,"201051344000685","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1194835.0,1194835.0,6734,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066829,55228.00
12/29/2018 02:00,2,0.000,ALERT,213.51,301.17,60.022,1546066805,"201051344000651","174011545737251",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,1188590.6,1188590.6,6745,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066831,55229.00
12/29/2018 02:00,2,0.000,ALERT,213.74,304.18,60.033,1546066805,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30553,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066833,55230.00
12/29/2018 02:00,2,0.000,ALERT,214.19,303.58,60.065,1546066805,"201051344000469","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3052,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066835,55231.00
12/29/2018 02:00,2,0.000,ALERT,213.51,302.07,60.033,1546066805,"201051344000585","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6788,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066837,55232.00
12/29/2018 02:00,2,0.000,ALERT,214.64,303.58,60.033,1546066805,"201051344000853","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3048,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066839,55233.00
12/29/2018 02:00,2,0.000,ALERT,213.74,302.07,60.028,1546066805,"201051344001145","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1202299.5,1202299.5,6724,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066840,55234.00
12/29/2018 02:00,2,0.000,ALERT,213.51,302.07,60.028,1546066805,"201051344000438","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6741,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066842,55235.00
12/29/2018 02:00,2,0.000,ALERT,213.06,302.07,60.033,1546066805,"201051344001135","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1184711.2,1184711.2,6729,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066844,55236.00
12/29/2018 02:00,2,0.000,ALERT,213.96,303.88,60.038,1546066805,"201051344000983","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3047,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066846,55237.00
12/29/2018 02:00,2,0.000,ALERT,213.29,301.47,60.006,1546066805,"201051344001203","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1193254.8,1193254.8,6801,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066848,55238.00
12/29/2018 02:00,2,0.000,ALERT,213.29,302.37,59.996,1546066805,"201051344001230","174011545737251",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,1187913.5,1187913.5,6751,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066849,55239.00
12/29/2018 02:00,2,0.000,ALERT,213.06,301.77,59.996,1546066805,"201051344000646","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6744,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066851,55240.00
12/29/2018 02:00,2,0.000,ALERT,214.19,303.28,60.033,1546066805,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066853,55241.00
12/29/2018 02:00,2,0.000,ALERT,214.64,303.58,60.038,1546066805,"201051344000633","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30621,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546066855,55242.00
12/29/2018 02:00,2,0.000,ALERT,213.06,302.07,60.038,1546066805,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1201345.1,1201345.1,6758,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066857,55243.00
12/29/2018 02:00,2,0.000,ALERT,214.19,302.98,60.028,1546066805,"201051344000648","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30580,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066859,55244.00
12/29/2018 02:00,2,0.000,ALERT,214.41,303.58,60.038,1546066805,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30599,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066861,55245.00
12/29/2018 02:00,2,0.000,ALERT,213.96,304.18,60.070,1546066805,"201051344000569","174011545737251",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2905,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546066863,55246.00
12/29/2018 02:15,2,0.000,ALERT,213.74,303.58,60.038,1546067703,"201051344000579","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3055,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067706,55247.00
12/29/2018 02:15,2,0.000,ALERT,212.83,300.57,60.043,1546067703,"201051344001025","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1197299.0,1197299.0,6792,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067708,55248.00
12/29/2018 02:15,2,0.000,ALERT,213.06,301.47,60.049,1546067703,"201051344001093","174011545737251",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,1189196.6,1189196.6,6793,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546067710,55249.00
12/29/2018 02:15,2,0.000,ALERT,213.51,302.98,60.070,1546067703,"201051344000458","174011545737251",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3052,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067712,55250.00
12/29/2018 02:15,2,0.000,ALERT,213.06,301.77,60.043,1546067703,"201051344000890","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1193826.8,1193826.8,6734,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067714,55251.00
12/29/2018 02:15,2,0.000,ALERT,213.51,302.68,60.033,1546067703,"201051344000988","174011545737251",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,935734.6,935734.6,3059,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067715,55252.00
12/29/2018 02:15,2,0.000,ALERT,213.51,302.37,60.043,1546067703,"201051344000582","174011545737251",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,1173773.9,1173773.9,6728,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067717,55253.00
12/29/2018 02:15,2,0.000,ALERT,213.74,303.58,60.038,1546067703,"201051344000868","174011545737251",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30608,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067719,55254.00
12/29/2018 02:15,2,0.000,ALERT,214.19,303.58,60.038,1546067703,"201051344000576","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067721,55255.00
12/29/2018 02:15,2,0.000,ALERT,213.74,302.98,60.043,1546067703,"201051344001158","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3055,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067723,55256.00
12/29/2018 02:15,2,0.000,ALERT,213.29,301.17,60.043,1546067703,"201051344000917","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1190427.9,1190427.9,6754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067724,55257.00
12/29/2018 02:15,2,0.000,ALERT,213.29,300.87,60.006,1546067703,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,966758.0,966758.0,6771,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067726,55258.00
12/29/2018 02:15,2,0.000,ALERT,213.51,301.47,60.012,1546067703,"201051344000685","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1194835.0,1194835.0,6736,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067728,55259.00
12/29/2018 02:15,2,0.000,ALERT,213.29,300.57,60.043,1546067703,"201051344000651","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1188590.6,1188590.6,6747,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546067730,55260.00
12/29/2018 02:15,2,0.000,ALERT,213.29,303.58,60.017,1546067703,"201051344000594","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30555,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067732,55261.00
12/29/2018 02:15,2,0.000,ALERT,213.74,302.98,60.038,1546067703,"201051344000469","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3054,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067734,55262.00
12/29/2018 02:15,2,0.000,ALERT,213.29,301.77,60.043,1546067703,"201051344000585","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067736,55263.00
12/29/2018 02:15,2,0.000,ALERT,214.19,302.98,59.996,1546067703,"201051344000853","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1203474.5,1203474.5,3050,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067737,55264.00
12/29/2018 02:15,2,0.000,ALERT,213.29,301.77,60.038,1546067703,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202299.5,1202299.5,6726,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067739,55265.00
12/29/2018 02:15,2,0.000,ALERT,213.06,301.47,60.001,1546067703,"201051344000438","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6743,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546067741,55266.00
12/29/2018 02:15,2,0.000,ALERT,212.83,301.47,60.043,1546067703,"201051344001135","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1184711.2,1184711.2,6731,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067743,55267.00
12/29/2018 02:15,2,0.000,ALERT,213.51,302.98,59.985,1546067703,"201051344000983","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067745,55268.00
12/29/2018 02:15,2,0.000,ALERT,213.06,301.17,60.043,1546067703,"201051344001203","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6803,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067746,55269.00
12/29/2018 02:15,2,0.000,ALERT,213.06,301.77,60.049,1546067703,"201051344001230","174011545737251",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6753,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067748,55270.00
12/29/2018 02:15,2,0.000,ALERT,212.83,301.47,60.075,1546067703,"201051344000646","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6746,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067750,55271.00
12/29/2018 02:15,2,0.000,ALERT,213.96,302.37,60.022,1546067703,"201051344000867","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067752,55272.00
12/29/2018 02:15,2,0.000,ALERT,214.41,302.68,60.043,1546067703,"201051344000633","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30623,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067754,55273.00
12/29/2018 02:15,2,0.000,ALERT,212.61,301.47,60.038,1546067703,"201051344000955","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1201345.1,1201345.1,6760,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067756,55274.00
12/29/2018 02:15,2,0.000,ALERT,213.74,302.07,60.043,1546067703,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30582,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067757,55275.00
12/29/2018 02:15,2,0.000,ALERT,214.19,302.98,60.038,1546067703,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30601,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067759,55276.00
12/29/2018 02:15,2,0.000,ALERT,213.74,303.58,60.038,1546067703,"201051344000569","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2907,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546067761,55277.00
12/29/2018 02:30,2,0.000,ALERT,213.74,303.58,60.017,1546068604,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068607,55278.00
12/29/2018 02:30,2,0.000,ALERT,212.61,300.87,60.006,1546068604,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1197299.0,1197299.0,6794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068609,55279.00
12/29/2018 02:30,2,0.000,ALERT,212.83,301.47,60.012,1546068604,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1189196.6,1189196.6,6795,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068610,55280.00
12/29/2018 02:30,2,0.000,ALERT,213.51,302.98,60.017,1546068604,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3054,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068612,55281.00
12/29/2018 02:30,2,0.000,ALERT,212.83,301.77,60.028,1546068604,"201051344000890","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1193826.8,1193826.8,6736,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068614,55282.00
12/29/2018 02:30,2,0.000,ALERT,213.51,302.98,60.006,1546068604,"201051344000988","174011545737251",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,935734.6,935734.6,3061,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068616,55283.00
12/29/2018 02:30,2,0.000,ALERT,213.29,302.37,60.012,1546068604,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1173773.9,1173773.9,6730,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068618,55284.00
12/29/2018 02:30,2,0.000,ALERT,213.74,303.88,60.001,1546068604,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30610,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068619,55285.00
12/29/2018 02:30,2,0.000,ALERT,214.19,303.58,60.017,1546068604,"201051344000576","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3072,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068621,55286.00
12/29/2018 02:30,2,0.000,ALERT,213.96,302.98,60.017,1546068604,"201051344001158","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3057,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068623,55287.00
12/29/2018 02:30,2,0.000,ALERT,213.06,301.17,60.006,1546068604,"201051344000917","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1190427.9,1190427.9,6756,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068625,55288.00
