ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 02:30,2,0.000,ALERT,213.06,301.17,60.006,1546068604,"201051344000417","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,966758.0,966758.0,6773,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068627,55289.00
12/29/2018 02:30,2,0.000,ALERT,213.29,301.47,60.012,1546068604,"201051344000685","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1194835.0,1194835.0,6738,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068629,55290.00
12/29/2018 02:30,2,0.000,ALERT,213.06,300.87,60.049,1546068604,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1188590.6,1188590.6,6749,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068631,55291.00
12/29/2018 02:30,2,0.000,ALERT,213.51,303.58,60.054,1546068604,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30557,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068632,55292.00
12/29/2018 02:30,2,0.000,ALERT,213.96,303.28,60.028,1546068604,"201051344000469","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3056,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068634,55293.00
12/29/2018 02:30,2,0.000,ALERT,213.06,301.77,60.006,1546068604,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1203341.0,1203341.0,6792,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068636,55294.00
12/29/2018 02:30,2,0.000,ALERT,214.19,302.98,60.017,1546068604,"201051344000853","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3052,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068638,55295.00
12/29/2018 02:30,2,0.000,ALERT,213.29,301.77,60.054,1546068604,"201051344001145","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1202299.5,1202299.5,6728,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068640,55296.00
12/29/2018 02:30,2,0.000,ALERT,213.06,301.47,60.012,1546068604,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1196236.8,1196236.8,6745,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068641,55297.00
12/29/2018 02:30,2,0.000,ALERT,212.61,301.47,60.017,1546068604,"201051344001135","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1184711.2,1184711.2,6733,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068643,55298.00
12/29/2018 02:30,2,0.000,ALERT,213.74,302.98,60.017,1546068604,"201051344000983","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3051,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068645,55299.00
12/29/2018 02:30,2,0.000,ALERT,213.06,301.17,60.006,1546068604,"201051344001203","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1193254.8,1193254.8,6805,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068647,55300.00
12/29/2018 02:30,2,0.000,ALERT,212.83,301.77,60.012,1546068604,"201051344001230","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6755,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068649,55301.00
12/29/2018 02:30,2,0.000,ALERT,212.61,301.47,60.006,1546068604,"201051344000646","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1182664.1,1182664.1,6748,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068651,55302.00
12/29/2018 02:30,2,0.000,ALERT,213.96,302.37,60.012,1546068604,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546068653,55303.00
12/29/2018 02:30,2,0.000,ALERT,214.41,302.68,60.012,1546068604,"201051344000633","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30625,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068655,55304.00
12/29/2018 02:30,2,0.000,ALERT,212.38,301.47,59.980,1546068604,"201051344000955","174011545737251",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,1201345.1,1201345.1,6762,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068656,55305.00
12/29/2018 02:30,2,0.000,ALERT,213.74,302.37,60.049,1546068604,"201051344000648","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30584,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068658,55306.00
12/29/2018 02:30,2,0.000,ALERT,214.19,302.98,60.017,1546068604,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068660,55307.00
12/29/2018 02:30,2,0.000,ALERT,213.74,303.58,60.022,1546068604,"201051344000569","174011545737251",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2909,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546068662,55308.00
12/29/2018 02:45,2,0.000,ALERT,213.51,303.28,60.012,1546069504,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3059,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069507,55309.00
12/29/2018 02:45,2,0.000,ALERT,212.83,300.87,59.985,1546069504,"201051344001025","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1197299.0,1197299.0,6796,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069509,55310.00
12/29/2018 02:45,2,0.000,ALERT,213.06,301.77,60.049,1546069504,"201051344001093","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1189196.6,1189196.6,6797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069510,55311.00
12/29/2018 02:45,2,0.000,ALERT,213.29,302.68,60.017,1546069504,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3056,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069512,55312.00
12/29/2018 02:45,2,0.000,ALERT,212.83,302.07,60.054,1546069504,"201051344000890","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1193826.8,1193826.8,6738,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069514,55313.00
12/29/2018 02:45,2,0.000,ALERT,213.29,302.37,60.012,1546069504,"201051344000988","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,935734.6,935734.6,3063,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069516,55314.00
12/29/2018 02:45,2,0.000,ALERT,213.51,302.68,60.022,1546069504,"201051344000582","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1173773.9,1173773.9,6732,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069518,55315.00
12/29/2018 02:45,2,0.000,ALERT,213.51,303.28,60.012,1546069504,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30612,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069520,55316.00
12/29/2018 02:45,2,0.000,ALERT,213.96,303.28,60.012,1546069504,"201051344000576","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3074,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069521,55317.00
12/29/2018 02:45,2,0.000,ALERT,213.51,302.68,60.017,1546069504,"201051344001158","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3059,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069523,55318.00
12/29/2018 02:45,2,0.000,ALERT,213.29,301.17,60.022,1546069504,"201051344000917","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1190427.9,1190427.9,6758,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069525,55319.00
12/29/2018 02:45,2,0.000,ALERT,213.29,301.17,60.065,1546069504,"201051344000417","174011545737251",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,966758.0,966758.0,6775,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069527,55320.00
12/29/2018 02:45,2,0.000,ALERT,213.29,301.77,60.038,1546069504,"201051344000685","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1194835.0,1194835.0,6740,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069529,55321.00
12/29/2018 02:45,2,0.000,ALERT,213.06,301.17,59.990,1546069504,"201051344000651","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1188590.6,1188590.6,6751,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069531,55322.00
12/29/2018 02:45,2,0.000,ALERT,213.06,303.28,60.033,1546069504,"201051344000594","174011545737251",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30559,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069533,55323.00
12/29/2018 02:45,2,0.000,ALERT,213.51,302.68,59.990,1546069504,"201051344000469","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3058,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069534,55324.00
12/29/2018 02:45,2,0.000,ALERT,213.06,302.07,60.017,1546069504,"201051344000585","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6794,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069536,55325.00
12/29/2018 02:45,2,0.000,ALERT,213.96,302.68,60.038,1546069504,"201051344000853","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3054,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069538,55326.00
12/29/2018 02:45,2,0.000,ALERT,213.29,301.77,60.022,1546069504,"201051344001145","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1202299.5,1202299.5,6730,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069540,55327.00
12/29/2018 02:45,2,0.000,ALERT,213.06,301.77,60.017,1546069504,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6747,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069542,55328.00
12/29/2018 02:45,2,0.000,ALERT,212.61,301.77,60.012,1546069504,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1184711.2,1184711.2,6735,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069543,55329.00
12/29/2018 02:45,2,0.000,ALERT,213.29,302.68,60.001,1546069504,"201051344000983","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069545,55330.00
12/29/2018 02:45,2,0.000,ALERT,213.06,301.47,60.017,1546069504,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1193254.8,1193254.8,6807,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069547,55331.00
12/29/2018 02:45,2,0.000,ALERT,213.06,302.07,60.022,1546069504,"201051344001230","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1187913.5,1187913.5,6757,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069549,55332.00
12/29/2018 02:45,2,0.000,ALERT,212.83,301.47,60.017,1546069504,"201051344000646","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6750,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069551,55333.00
12/29/2018 02:45,2,0.000,ALERT,213.74,302.07,60.017,1546069504,"201051344000867","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30609,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546069552,55334.00
12/29/2018 02:45,2,0.000,ALERT,214.19,302.37,60.028,1546069504,"201051344000633","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30627,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069554,55335.00
12/29/2018 02:45,2,0.000,ALERT,212.61,301.77,60.012,1546069504,"201051344000955","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1201345.1,1201345.1,6764,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069556,55336.00
12/29/2018 02:45,2,0.000,ALERT,213.51,301.77,60.017,1546069504,"201051344000648","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30586,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069558,55337.00
12/29/2018 02:45,2,0.000,ALERT,213.96,302.68,60.012,1546069504,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069560,55338.00
12/29/2018 02:45,2,0.000,ALERT,213.51,303.28,60.033,1546069504,"201051344000569","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2911,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546069562,55339.00
12/29/2018 03:00,2,0.000,ALERT,213.96,304.18,60.033,1546070404,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070407,55340.00
12/29/2018 03:00,2,0.000,ALERT,213.29,301.47,60.012,1546070404,"201051344001025","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1197299.0,1197299.0,6798,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070409,55341.00
12/29/2018 03:00,2,0.000,ALERT,213.51,302.07,60.049,1546070404,"201051344001093","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1189196.6,1189196.6,6799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070410,55342.00
12/29/2018 03:00,2,0.000,ALERT,213.96,303.58,60.028,1546070404,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070412,55343.00
12/29/2018 03:00,2,0.000,ALERT,213.29,302.68,60.017,1546070404,"201051344000890","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1193826.8,1193826.8,6740,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070414,55344.00
12/29/2018 03:00,2,0.000,ALERT,213.74,303.28,60.017,1546070404,"201051344000988","174011545737251",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,935734.6,935734.6,3065,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070416,55345.00
12/29/2018 03:00,2,0.000,ALERT,213.96,303.28,60.070,1546070404,"201051344000582","174011545737251",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,1173773.9,1173773.9,6734,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070418,55346.00
12/29/2018 03:00,2,0.000,ALERT,213.96,304.18,60.059,1546070404,"201051344000868","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30614,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070420,55347.00
12/29/2018 03:00,2,0.000,ALERT,214.41,304.18,60.006,1546070404,"201051344000576","174011545737251",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3076,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070421,55348.00
12/29/2018 03:00,2,0.000,ALERT,214.19,303.58,59.985,1546070404,"201051344001158","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3061,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070423,55349.00
12/29/2018 03:00,2,0.000,ALERT,213.74,301.77,60.022,1546070404,"201051344000917","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070425,55350.00
12/29/2018 03:00,2,0.000,ALERT,213.51,301.77,60.017,1546070404,"201051344000417","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,966758.0,966758.0,6777,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070427,55351.00
12/29/2018 03:00,2,0.000,ALERT,213.74,302.07,60.017,1546070404,"201051344000685","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1194835.0,1194835.0,6742,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070429,55352.00
12/29/2018 03:00,2,0.000,ALERT,213.51,301.47,60.054,1546070404,"201051344000651","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1188590.6,1188590.6,6753,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070430,55353.00
12/29/2018 03:00,2,0.000,ALERT,213.74,304.18,60.022,1546070404,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30561,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070432,55354.00
12/29/2018 03:00,2,0.000,ALERT,213.96,303.58,60.065,1546070404,"201051344000469","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3060,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070434,55355.00
12/29/2018 03:00,2,0.000,ALERT,213.51,302.37,60.012,1546070404,"201051344000585","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1203341.0,1203341.0,6796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070436,55356.00
12/29/2018 03:00,2,0.000,ALERT,214.41,303.58,60.043,1546070404,"201051344000853","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203474.5,1203474.5,3056,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070438,55357.00
12/29/2018 03:00,2,0.000,ALERT,213.74,302.37,60.022,1546070404,"201051344001145","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1202299.5,1202299.5,6732,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070440,55358.00
12/29/2018 03:00,2,0.000,ALERT,213.51,302.07,60.017,1546070404,"201051344000438","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1196236.8,1196236.8,6749,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070442,55359.00
12/29/2018 03:00,2,0.000,ALERT,213.06,302.07,60.006,1546070404,"201051344001135","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1184711.2,1184711.2,6737,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070443,55360.00
12/29/2018 03:00,2,0.000,ALERT,213.96,303.58,59.985,1546070404,"201051344000983","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3055,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070445,55361.00
12/29/2018 03:00,2,0.000,ALERT,213.51,301.77,60.017,1546070404,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,1193254.8,1193254.8,6809,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070447,55362.00
12/29/2018 03:00,2,0.000,ALERT,213.29,302.37,60.017,1546070404,"201051344001230","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1187913.5,1187913.5,6759,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070449,55363.00
12/29/2018 03:00,2,0.000,ALERT,213.06,302.07,60.006,1546070404,"201051344000646","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1182664.1,1182664.1,6752,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070451,55364.00
12/29/2018 03:00,2,0.000,ALERT,214.19,302.98,60.022,1546070404,"201051344000867","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070452,55365.00
12/29/2018 03:00,2,0.000,ALERT,214.64,303.28,59.985,1546070404,"201051344000633","174011545737251",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30629,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070454,55366.00
12/29/2018 03:00,2,0.000,ALERT,213.06,302.07,60.033,1546070404,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1201345.1,1201345.1,6766,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070456,55367.00
12/29/2018 03:00,2,0.000,ALERT,213.96,302.68,60.043,1546070404,"201051344000648","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30588,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546070458,55368.00
12/29/2018 03:00,2,0.000,ALERT,214.41,303.58,60.022,1546070404,"201051344000645","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30607,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070460,55369.00
12/29/2018 03:00,2,0.000,ALERT,213.96,304.18,60.022,1546070404,"201051344000569","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2913,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546070462,55370.00
12/29/2018 03:15,2,0.000,ALERT,214.19,304.78,60.017,1546071303,"201051344000579","174011545737251",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071306,55371.00
12/29/2018 03:15,2,0.000,ALERT,213.51,302.07,60.012,1546071303,"201051344001025","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1197299.0,1197299.0,6800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071308,55372.00
12/29/2018 03:15,2,0.000,ALERT,213.51,302.68,60.017,1546071303,"201051344001093","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1189196.6,1189196.6,6801,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071310,55373.00
12/29/2018 03:15,2,0.000,ALERT,213.96,304.18,60.017,1546071303,"201051344000458","174011545737251",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3060,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071312,55374.00
12/29/2018 03:15,2,0.000,ALERT,213.51,303.28,60.001,1546071303,"201051344000890","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1193826.8,1193826.8,6742,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071314,55375.00
12/29/2018 03:15,2,0.000,ALERT,213.74,303.88,60.012,1546071303,"201051344000988","174011545737251",0.00,-8.00,0,299.07,305.68,0.0,0.0,0.000,935734.6,935734.6,3067,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071315,55376.00
12/29/2018 03:15,2,0.000,ALERT,214.19,303.88,60.017,1546071303,"201051344000582","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1173773.9,1173773.9,6736,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071317,55377.00
12/29/2018 03:15,2,0.000,ALERT,213.96,304.78,60.033,1546071303,"201051344000868","174011545737251",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30616,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071319,55378.00
12/29/2018 03:15,2,0.000,ALERT,214.41,304.78,60.017,1546071303,"201051344000576","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3078,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071321,55379.00
12/29/2018 03:15,2,0.000,ALERT,214.19,304.18,60.012,1546071303,"201051344001158","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3063,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071323,55380.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.37,60.006,1546071303,"201051344000917","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6762,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071324,55381.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.37,60.006,1546071303,"201051344000417","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,966758.0,966758.0,6779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071326,55382.00
12/29/2018 03:15,2,0.000,ALERT,213.96,302.68,60.006,1546071303,"201051344000685","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1194835.0,1194835.0,6744,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071328,55383.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.07,60.012,1546071303,"201051344000651","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1188590.6,1188590.6,6755,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071330,55384.00
12/29/2018 03:15,2,0.000,ALERT,213.74,304.48,60.017,1546071303,"201051344000594","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071332,55385.00
12/29/2018 03:15,2,0.000,ALERT,214.19,304.18,60.017,1546071303,"201051344000469","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3062,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071334,55386.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.98,59.980,1546071303,"201051344000585","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1203341.0,1203341.0,6798,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071336,55387.00
12/29/2018 03:15,2,0.000,ALERT,214.64,303.88,60.012,1546071303,"201051344000853","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1203474.5,1203474.5,3058,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071337,55388.00
12/29/2018 03:15,2,0.000,ALERT,213.96,302.98,60.038,1546071303,"201051344001145","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1202299.5,1202299.5,6734,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071339,55389.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.68,60.012,1546071303,"201051344000438","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6751,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071341,55390.00
12/29/2018 03:15,2,0.000,ALERT,213.29,302.98,60.006,1546071303,"201051344001135","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1184711.2,1184711.2,6739,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071343,55391.00
12/29/2018 03:15,2,0.000,ALERT,213.96,304.18,60.033,1546071303,"201051344000983","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071345,55392.00
12/29/2018 03:15,2,0.000,ALERT,213.74,302.37,60.017,1546071303,"201051344001203","174011545737251",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,1193254.8,1193254.8,6811,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071347,55393.00
12/29/2018 03:15,2,0.000,ALERT,213.74,303.28,60.017,1546071303,"201051344001230","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1187913.5,1187913.5,6761,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071348,55394.00
12/29/2018 03:15,2,0.000,ALERT,213.29,302.68,60.006,1546071303,"201051344000646","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1182664.1,1182664.1,6754,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071350,55395.00
12/29/2018 03:15,2,0.000,ALERT,214.41,303.58,60.012,1546071303,"201051344000867","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30613,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071352,55396.00
12/29/2018 03:15,2,0.000,ALERT,214.87,303.88,60.006,1546071303,"201051344000633","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30631,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071354,55397.00
12/29/2018 03:15,2,0.000,ALERT,213.29,302.98,60.017,1546071303,"201051344000955","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1201345.1,1201345.1,6768,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071356,55398.00
12/29/2018 03:15,2,0.000,ALERT,214.19,303.28,60.017,1546071303,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30590,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071357,55399.00
12/29/2018 03:15,2,0.000,ALERT,214.41,304.18,59.996,1546071303,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30609,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546071359,55400.00
12/29/2018 03:15,2,0.000,ALERT,214.19,304.48,59.985,1546071303,"201051344000569","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2915,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546071361,55401.00
12/29/2018 03:30,2,0.000,ALERT,214.19,304.78,60.001,1546072204,"201051344000579","174011545737251",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3065,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072207,55402.00
12/29/2018 03:30,2,0.000,ALERT,213.29,301.47,60.001,1546072204,"201051344001025","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1197299.0,1197299.0,6802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072209,55403.00
12/29/2018 03:30,2,0.000,ALERT,213.29,302.37,60.001,1546072204,"201051344001093","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1189196.6,1189196.6,6803,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072211,55404.00
12/29/2018 03:30,2,0.000,ALERT,213.96,304.18,59.985,1546072204,"201051344000458","174011545737251",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3062,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072212,55405.00
12/29/2018 03:30,2,0.000,ALERT,213.29,302.68,60.001,1546072204,"201051344000890","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1193826.8,1193826.8,6744,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072214,55406.00
12/29/2018 03:30,2,0.000,ALERT,213.96,303.88,60.001,1546072204,"201051344000988","174011545737251",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,935734.6,935734.6,3069,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072216,55407.00
12/29/2018 03:30,2,0.000,ALERT,213.96,303.28,60.006,1546072204,"201051344000582","174011545737251",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,1173773.9,1173773.9,6738,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072218,55408.00
12/29/2018 03:30,2,0.000,ALERT,214.19,304.78,60.012,1546072204,"201051344000868","174011545737251",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,1185742.2,1185742.2,30618,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072220,55409.00
12/29/2018 03:30,2,0.000,ALERT,214.64,304.78,59.996,1546072204,"201051344000576","174011545737251",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,1198956.9,1198956.9,3080,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072221,55410.00
12/29/2018 03:30,2,0.000,ALERT,214.19,304.18,60.006,1546072204,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3065,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072223,55411.00
12/29/2018 03:30,2,0.000,ALERT,213.51,301.77,60.006,1546072204,"201051344000917","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1190427.9,1190427.9,6764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072225,55412.00
12/29/2018 03:30,2,0.000,ALERT,213.51,301.77,60.017,1546072204,"201051344000417","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,966758.0,966758.0,6781,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072227,55413.00
12/29/2018 03:30,2,0.000,ALERT,213.74,302.37,60.001,1546072204,"201051344000685","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1194835.0,1194835.0,6746,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072229,55414.00
12/29/2018 03:30,2,0.000,ALERT,213.51,301.77,60.006,1546072204,"201051344000651","174011545737251",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,1188590.6,1188590.6,6757,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072231,55415.00
12/29/2018 03:30,2,0.000,ALERT,213.74,304.78,60.001,1546072204,"201051344000594","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30565,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072232,55416.00
12/29/2018 03:30,2,0.000,ALERT,214.19,304.18,60.006,1546072204,"201051344000469","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3064,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072234,55417.00
12/29/2018 03:30,2,0.000,ALERT,213.51,302.68,60.001,1546072204,"201051344000585","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1203341.0,1203341.0,6800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072236,55418.00
12/29/2018 03:30,2,0.000,ALERT,214.64,304.18,59.953,1546072204,"201051344000853","174011545737251",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,1203474.5,1203474.5,3060,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072238,55419.00
12/29/2018 03:30,2,0.000,ALERT,213.74,302.68,60.006,1546072204,"201051344001145","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1202299.5,1202299.5,6736,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072240,55420.00
12/29/2018 03:30,2,0.000,ALERT,213.51,302.37,60.001,1546072204,"201051344000438","174011545737251",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,1196236.8,1196236.8,6753,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072242,55421.00
12/29/2018 03:30,2,0.000,ALERT,213.06,302.37,60.006,1546072204,"201051344001135","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1184711.2,1184711.2,6741,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072243,55422.00
12/29/2018 03:30,2,0.000,ALERT,213.96,304.18,60.006,1546072204,"201051344000983","174011545737251",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,1203117.9,1203117.9,3059,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072245,55423.00
12/29/2018 03:30,2,0.000,ALERT,213.51,301.77,59.990,1546072204,"201051344001203","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1193254.8,1193254.8,6813,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072247,55424.00
12/29/2018 03:30,2,0.000,ALERT,213.29,302.68,60.043,1546072204,"201051344001230","174011545737251",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,1187913.5,1187913.5,6763,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072249,55425.00
12/29/2018 03:30,2,0.000,ALERT,213.06,302.07,60.001,1546072204,"201051344000646","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1182664.1,1182664.1,6756,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072251,55426.00
12/29/2018 03:30,2,0.000,ALERT,214.41,303.58,60.001,1546072204,"201051344000867","174011545737251",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,1184613.9,1184613.9,30615,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072252,55427.00
12/29/2018 03:30,2,0.000,ALERT,214.87,303.88,60.001,1546072204,"201051344000633","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30633,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072254,55428.00
12/29/2018 03:30,2,0.000,ALERT,213.06,302.37,60.028,1546072204,"201051344000955","174011545737251",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,1201345.1,1201345.1,6770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072256,55429.00
12/29/2018 03:30,2,0.000,ALERT,214.19,303.28,60.001,1546072204,"201051344000648","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1191497.5,1191497.5,30592,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546072258,55430.00
12/29/2018 03:30,2,0.000,ALERT,214.41,304.18,60.001,1546072204,"201051344000645","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1195752.9,1195752.9,30611,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072260,55431.00
12/29/2018 03:30,2,0.000,ALERT,214.19,304.78,60.006,1546072204,"201051344000569","174011545737251",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,1212760.8,1212760.8,2917,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546072262,55432.00
12/29/2018 03:45,2,0.000,ALERT,213.96,304.48,60.028,1546073104,"201051344000579","174011545737251",0.00,-7.00,0,302.68,307.18,0.0,0.0,0.000,1212626.4,1212626.4,3067,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073107,55433.00
