ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 03:45,2,0.000,ALERT,213.29,301.77,59.996,1546073104,"201051344001025","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1197299.0,1197299.0,6804,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073108,55434.00
12/29/2018 03:45,2,0.000,ALERT,213.51,302.37,60.006,1546073104,"201051344001093","174011545737251",0.00,-6.50,0,300.57,303.58,0.0,0.0,0.000,1189196.6,1189196.6,6805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073110,55435.00
12/29/2018 03:45,2,0.000,ALERT,213.96,303.88,60.012,1546073104,"201051344000458","174011545737251",0.00,-6.00,0,302.37,307.18,0.0,0.0,0.000,1198847.7,1198847.7,3064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073112,55436.00
12/29/2018 03:45,2,0.000,ALERT,213.51,302.68,60.006,1546073104,"201051344000890","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1193826.8,1193826.8,6746,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073114,55437.00
12/29/2018 03:45,2,0.000,ALERT,213.74,303.58,60.012,1546073104,"201051344000988","174011545737251",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,935734.6,935734.6,3071,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073116,55438.00
12/29/2018 03:45,2,0.000,ALERT,213.96,303.28,60.006,1546073104,"201051344000582","174011545737251",0.00,-8.50,0,301.47,304.48,0.0,0.0,0.000,1173773.9,1173773.9,6740,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073118,55439.00
12/29/2018 03:45,2,0.000,ALERT,213.96,304.48,60.017,1546073104,"201051344000868","174011545737251",0.00,-8.00,0,302.98,306.88,0.0,0.0,0.000,1185742.2,1185742.2,30620,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073120,55440.00
12/29/2018 03:45,2,0.000,ALERT,214.41,304.48,60.012,1546073104,"201051344000576","174011545737251",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,1198956.9,1198956.9,3082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073121,55441.00
12/29/2018 03:45,2,0.000,ALERT,214.19,303.88,59.985,1546073104,"201051344001158","174011545737251",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,1179243.1,1179243.1,3067,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073123,55442.00
12/29/2018 03:45,2,0.000,ALERT,213.74,302.07,60.006,1546073104,"201051344000917","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1190427.9,1190427.9,6766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073125,55443.00
12/29/2018 03:45,2,0.000,ALERT,213.74,301.77,60.006,1546073104,"201051344000417","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,966758.0,966758.0,6783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073127,55444.00
12/29/2018 03:45,2,0.000,ALERT,213.96,302.37,60.001,1546073104,"201051344000685","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1194835.0,1194835.0,6748,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073129,55445.00
12/29/2018 03:45,2,0.000,ALERT,213.51,301.77,60.012,1546073104,"201051344000651","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1188590.6,1188590.6,6759,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073130,55446.00
12/29/2018 03:45,2,0.000,ALERT,213.74,304.48,60.012,1546073104,"201051344000594","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1203581.1,1203581.1,30567,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073132,55447.00
12/29/2018 03:45,2,0.000,ALERT,214.19,303.88,59.985,1546073104,"201051344000469","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1187718.7,1187718.7,3066,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073134,55448.00
12/29/2018 03:45,2,0.000,ALERT,213.74,302.68,60.001,1546073104,"201051344000585","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1203341.0,1203341.0,6802,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073136,55449.00
12/29/2018 03:45,2,0.000,ALERT,214.64,303.58,60.012,1546073104,"201051344000853","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1203474.5,1203474.5,3062,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073138,55450.00
12/29/2018 03:45,2,0.000,ALERT,213.74,302.68,60.049,1546073104,"201051344001145","174011545737251",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,1202299.5,1202299.5,6738,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073140,55451.00
12/29/2018 03:45,2,0.000,ALERT,213.51,302.37,60.001,1546073104,"201051344000438","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1196236.8,1196236.8,6755,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073142,55452.00
12/29/2018 03:45,2,0.000,ALERT,213.29,302.37,60.001,1546073104,"201051344001135","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1184711.2,1184711.2,6743,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073143,55453.00
12/29/2018 03:45,2,0.000,ALERT,213.96,303.88,60.033,1546073104,"201051344000983","174011545737251",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,1203117.9,1203117.9,3061,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073145,55454.00
12/29/2018 03:45,2,0.000,ALERT,213.51,302.07,60.054,1546073104,"201051344001203","174011545737251",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,1193254.8,1193254.8,6815,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073147,55455.00
12/29/2018 03:45,2,0.000,ALERT,213.51,302.68,60.017,1546073104,"201051344001230","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1187913.5,1187913.5,6765,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073149,55456.00
12/29/2018 03:45,2,0.000,ALERT,213.29,302.37,60.006,1546073104,"201051344000646","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1182664.1,1182664.1,6758,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073151,55457.00
12/29/2018 03:45,2,0.000,ALERT,214.19,303.28,60.017,1546073104,"201051344000867","174011545737251",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,1184613.9,1184613.9,30617,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073153,55458.00
12/29/2018 03:45,2,0.000,ALERT,214.87,303.58,60.006,1546073104,"201051344000633","174011545737251",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,1183559.8,1183559.8,30635,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073154,55459.00
12/29/2018 03:45,2,0.000,ALERT,213.06,302.37,60.006,1546073104,"201051344000955","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1201345.1,1201345.1,6772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073156,55460.00
12/29/2018 03:45,2,0.000,ALERT,214.19,302.98,60.001,1546073104,"201051344000648","174011545737251",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,1191497.5,1191497.5,30594,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073158,55461.00
12/29/2018 03:45,2,0.000,ALERT,214.41,303.88,60.012,1546073104,"201051344000645","174011545737251",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,1195752.9,1195752.9,30613,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546073160,55462.00
12/29/2018 03:45,2,0.000,ALERT,213.96,304.48,60.012,1546073104,"201051344000569","174011545737251",0.00,-8.00,0,302.68,307.18,0.0,0.0,0.000,1212760.8,1212760.8,2919,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546073162,55463.00
12/29/2018 04:00,2,0.000,ALERT,213.74,304.48,60.022,1546074004,"201051344000579","174011545737251",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074007,55464.00
12/29/2018 04:00,2,0.000,ALERT,212.38,300.57,59.996,1546074004,"201051344001025","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1197299.0,1197299.0,6806,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074009,55465.00
12/29/2018 04:00,2,0.000,ALERT,212.61,301.17,59.985,1546074004,"201051344001093","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1189196.6,1189196.6,6807,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074011,55466.00
12/29/2018 04:00,2,0.000,ALERT,213.51,303.58,60.043,1546074004,"201051344000458","174011545737251",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3066,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074012,55467.00
12/29/2018 04:00,2,0.000,ALERT,212.61,301.77,60.001,1546074004,"201051344000890","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1193826.8,1193826.8,6748,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074014,55468.00
12/29/2018 04:00,2,0.000,ALERT,213.51,303.58,60.006,1546074004,"201051344000988","174011545737251",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,935734.6,935734.6,3073,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074016,55469.00
12/29/2018 04:00,2,0.000,ALERT,213.06,302.07,59.959,1546074004,"201051344000582","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1173773.9,1173773.9,6742,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074018,55470.00
12/29/2018 04:00,2,0.000,ALERT,213.74,304.48,60.006,1546074004,"201051344000868","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30622,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074020,55471.00
12/29/2018 04:00,2,0.000,ALERT,214.19,304.18,60.001,1546074004,"201051344000576","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3084,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074022,55472.00
12/29/2018 04:00,2,0.000,ALERT,213.96,303.58,60.006,1546074004,"201051344001158","174011545737251",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3069,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074023,55473.00
12/29/2018 04:00,2,0.000,ALERT,212.83,300.87,60.001,1546074004,"201051344000917","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1190427.9,1190427.9,6768,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074025,55474.00
12/29/2018 04:00,2,0.000,ALERT,212.83,300.87,60.001,1546074004,"201051344000417","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,966758.0,966758.0,6785,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074027,55475.00
12/29/2018 04:00,2,0.000,ALERT,213.06,301.17,60.006,1546074004,"201051344000685","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1194835.0,1194835.0,6750,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074029,55476.00
12/29/2018 04:00,2,0.000,ALERT,212.83,300.57,60.001,1546074004,"201051344000651","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1188590.6,1188590.6,6761,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074031,55477.00
12/29/2018 04:00,2,0.000,ALERT,213.29,304.18,60.001,1546074004,"201051344000594","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30569,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074033,55478.00
12/29/2018 04:00,2,0.000,ALERT,213.96,303.88,60.033,1546074004,"201051344000469","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1187718.7,1187718.7,3068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074035,55479.00
12/29/2018 04:00,2,0.000,ALERT,212.83,301.47,60.001,1546074004,"201051344000585","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1203341.0,1203341.0,6804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074037,55480.00
12/29/2018 04:00,2,0.000,ALERT,214.19,303.58,59.964,1546074004,"201051344000853","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3064,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074039,55481.00
12/29/2018 04:00,2,0.000,ALERT,213.06,301.47,59.996,1546074004,"201051344001145","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1202299.5,1202299.5,6740,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074041,55482.00
12/29/2018 04:00,2,0.000,ALERT,212.83,301.17,60.006,1546074004,"201051344000438","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1196236.8,1196236.8,6757,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074042,55483.00
12/29/2018 04:00,2,0.000,ALERT,212.38,301.17,59.996,1546074004,"201051344001135","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1184711.2,1184711.2,6745,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074044,55484.00
12/29/2018 04:00,2,0.000,ALERT,213.74,303.88,60.006,1546074004,"201051344000983","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3063,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074046,55485.00
12/29/2018 04:00,2,0.000,ALERT,212.61,300.87,59.990,1546074004,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,1193254.8,1193254.8,6817,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074048,55486.00
12/29/2018 04:00,2,0.000,ALERT,212.61,301.77,59.990,1546074004,"201051344001230","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1187913.5,1187913.5,6767,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074050,55487.00
12/29/2018 04:00,2,0.000,ALERT,212.38,301.17,60.043,1546074004,"201051344000646","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1182664.1,1182664.1,6760,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074051,55488.00
12/29/2018 04:00,2,0.000,ALERT,213.96,302.98,59.980,1546074004,"201051344000867","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30619,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074053,55489.00
12/29/2018 04:00,2,0.000,ALERT,214.41,303.58,60.001,1546074004,"201051344000633","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30637,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074055,55490.00
12/29/2018 04:00,2,0.000,ALERT,212.38,301.47,60.001,1546074004,"201051344000955","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1201345.1,1201345.1,6774,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074057,55491.00
12/29/2018 04:00,2,0.000,ALERT,213.74,302.98,60.001,1546074004,"201051344000648","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30596,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074059,55492.00
12/29/2018 04:00,2,0.000,ALERT,214.19,303.58,60.001,1546074004,"201051344000645","174011545737251",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074060,55493.00
12/29/2018 04:00,2,0.000,ALERT,213.74,304.18,60.001,1546074004,"201051344000569","174011545737251",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2921,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074062,55494.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.88,60.043,1546074904,"201051344000579","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3071,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074907,55495.00
12/29/2018 04:15,2,0.000,ALERT,212.16,299.97,59.990,1546074904,"201051344001025","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1197299.0,1197299.0,6808,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074909,55496.00
12/29/2018 04:15,2,0.000,ALERT,212.38,300.57,59.990,1546074904,"201051344001093","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1189196.6,1189196.6,6809,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074911,55497.00
12/29/2018 04:15,2,0.000,ALERT,213.51,303.28,59.964,1546074904,"201051344000458","174011545737251",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074912,55498.00
12/29/2018 04:15,2,0.000,ALERT,212.38,300.87,60.001,1546074904,"201051344000890","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1193826.8,1193826.8,6750,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074914,55499.00
12/29/2018 04:15,2,0.000,ALERT,213.51,302.98,59.990,1546074904,"201051344000988","174011545737251",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,935734.6,935734.6,3075,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074916,55500.00
12/29/2018 04:15,2,0.000,ALERT,212.83,301.47,59.996,1546074904,"201051344000582","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1173773.9,1173773.9,6744,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074918,55501.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.88,60.001,1546074904,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30624,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074920,55502.00
12/29/2018 04:15,2,0.000,ALERT,214.19,303.88,60.028,1546074904,"201051344000576","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3086,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074922,55503.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.28,60.022,1546074904,"201051344001158","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3071,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074924,55504.00
12/29/2018 04:15,2,0.000,ALERT,212.61,299.97,60.028,1546074904,"201051344000917","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1190427.9,1190427.9,6770,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074926,55505.00
12/29/2018 04:15,2,0.000,ALERT,212.61,299.97,59.990,1546074904,"201051344000417","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,966758.0,966758.0,6787,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074927,55506.00
12/29/2018 04:15,2,0.000,ALERT,212.83,300.57,59.969,1546074904,"201051344000685","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1194835.0,1194835.0,6752,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074929,55507.00
12/29/2018 04:15,2,0.000,ALERT,212.61,299.67,59.996,1546074904,"201051344000651","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1188590.6,1188590.6,6763,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074931,55508.00
12/29/2018 04:15,2,0.000,ALERT,213.29,303.88,59.985,1546074904,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30571,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074933,55509.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.28,60.001,1546074904,"201051344000469","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3070,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074935,55510.00
12/29/2018 04:15,2,0.000,ALERT,212.61,300.57,60.001,1546074904,"201051344000585","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1203341.0,1203341.0,6806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074936,55511.00
12/29/2018 04:15,2,0.000,ALERT,214.19,303.28,59.996,1546074904,"201051344000853","174011545737251",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,1203474.5,1203474.5,3066,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074938,55512.00
12/29/2018 04:15,2,0.000,ALERT,212.61,300.87,59.996,1546074904,"201051344001145","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1202299.5,1202299.5,6742,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074940,55513.00
12/29/2018 04:15,2,0.000,ALERT,212.61,300.57,59.948,1546074904,"201051344000438","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1196236.8,1196236.8,6759,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074942,55514.00
12/29/2018 04:15,2,0.000,ALERT,212.16,300.57,59.990,1546074904,"201051344001135","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1184711.2,1184711.2,6747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074944,55515.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.28,59.996,1546074904,"201051344000983","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074945,55516.00
12/29/2018 04:15,2,0.000,ALERT,212.61,300.27,59.990,1546074904,"201051344001203","174011545737251",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,1193254.8,1193254.8,6819,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074947,55517.00
12/29/2018 04:15,2,0.000,ALERT,212.38,300.87,59.990,1546074904,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1187913.5,1187913.5,6769,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074949,55518.00
12/29/2018 04:15,2,0.000,ALERT,212.16,300.57,60.022,1546074904,"201051344000646","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1182664.1,1182664.1,6762,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074951,55519.00
12/29/2018 04:15,2,0.000,ALERT,213.96,302.68,60.043,1546074904,"201051344000867","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30621,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074953,55520.00
12/29/2018 04:15,2,0.000,ALERT,214.41,302.98,60.001,1546074904,"201051344000633","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30639,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546074955,55521.00
12/29/2018 04:15,2,0.000,ALERT,212.16,300.57,60.038,1546074904,"201051344000955","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1201345.1,1201345.1,6776,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074957,55522.00
12/29/2018 04:15,2,0.000,ALERT,213.74,302.68,60.001,1546074904,"201051344000648","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30598,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074958,55523.00
12/29/2018 04:15,2,0.000,ALERT,214.19,303.28,59.964,1546074904,"201051344000645","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30617,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074960,55524.00
12/29/2018 04:15,2,0.000,ALERT,213.74,303.88,60.001,1546074904,"201051344000569","174011545737251",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2923,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546074962,55525.00
12/29/2018 04:30,2,0.000,ALERT,213.74,303.88,60.022,1546075803,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3073,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075806,55526.00
12/29/2018 04:30,2,0.000,ALERT,212.38,299.97,60.006,1546075803,"201051344001025","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1197299.0,1197299.0,6810,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075808,55527.00
12/29/2018 04:30,2,0.000,ALERT,212.61,300.57,59.985,1546075803,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1189196.6,1189196.6,6811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075810,55528.00
12/29/2018 04:30,2,0.000,ALERT,213.51,303.28,60.022,1546075803,"201051344000458","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3070,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075812,55529.00
12/29/2018 04:30,2,0.000,ALERT,212.38,301.17,60.006,1546075803,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1193826.8,1193826.8,6752,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075814,55530.00
12/29/2018 04:30,2,0.000,ALERT,213.51,302.98,60.022,1546075803,"201051344000988","174011545737251",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,935734.6,935734.6,3077,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075815,55531.00
12/29/2018 04:30,2,0.000,ALERT,212.83,301.47,60.012,1546075803,"201051344000582","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1173773.9,1173773.9,6746,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075817,55532.00
12/29/2018 04:30,2,0.000,ALERT,213.74,304.18,60.022,1546075803,"201051344000868","174011545737251",0.00,-8.00,0,302.37,305.68,0.0,0.0,0.000,1185742.2,1185742.2,30626,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075819,55533.00
12/29/2018 04:30,2,0.000,ALERT,214.19,303.88,60.038,1546075803,"201051344000576","174011545737251",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3088,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075821,55534.00
12/29/2018 04:30,2,0.000,ALERT,213.96,303.28,60.001,1546075803,"201051344001158","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1179243.1,1179243.1,3073,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075823,55535.00
12/29/2018 04:30,2,0.000,ALERT,212.61,300.27,60.012,1546075803,"201051344000917","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1190427.9,1190427.9,6772,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075825,55536.00
12/29/2018 04:30,2,0.000,ALERT,212.83,300.27,59.990,1546075803,"201051344000417","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,966758.0,966758.0,6789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075827,55537.00
12/29/2018 04:30,2,0.000,ALERT,212.83,300.57,60.017,1546075803,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1194835.0,1194835.0,6754,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075828,55538.00
12/29/2018 04:30,2,0.000,ALERT,212.61,299.97,59.996,1546075803,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1188590.6,1188590.6,6765,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075830,55539.00
12/29/2018 04:30,2,0.000,ALERT,213.29,303.88,60.017,1546075803,"201051344000594","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30573,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075832,55540.00
12/29/2018 04:30,2,0.000,ALERT,213.74,303.58,60.022,1546075803,"201051344000469","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3072,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075834,55541.00
12/29/2018 04:30,2,0.000,ALERT,212.61,300.87,60.012,1546075803,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203341.0,1203341.0,6808,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075836,55542.00
12/29/2018 04:30,2,0.000,ALERT,214.19,303.28,60.022,1546075803,"201051344000853","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3068,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075838,55543.00
12/29/2018 04:30,2,0.000,ALERT,212.83,300.87,60.017,1546075803,"201051344001145","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1202299.5,1202299.5,6744,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075839,55544.00
12/29/2018 04:30,2,0.000,ALERT,212.61,300.57,60.012,1546075803,"201051344000438","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1196236.8,1196236.8,6761,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075841,55545.00
12/29/2018 04:30,2,0.000,ALERT,212.16,300.87,60.017,1546075803,"201051344001135","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1184711.2,1184711.2,6749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075843,55546.00
12/29/2018 04:30,2,0.000,ALERT,213.74,303.58,60.022,1546075803,"201051344000983","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3067,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075845,55547.00
12/29/2018 04:30,2,0.000,ALERT,212.61,300.27,60.006,1546075803,"201051344001203","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1193254.8,1193254.8,6821,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075847,55548.00
12/29/2018 04:30,2,0.000,ALERT,212.61,301.17,60.006,1546075803,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1187913.5,1187913.5,6771,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075848,55549.00
12/29/2018 04:30,2,0.000,ALERT,212.16,300.57,60.006,1546075803,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1182664.1,1182664.1,6764,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075850,55550.00
12/29/2018 04:30,2,0.000,ALERT,213.96,302.68,60.017,1546075803,"201051344000867","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30623,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075852,55551.00
12/29/2018 04:30,2,0.000,ALERT,214.41,303.28,60.022,1546075803,"201051344000633","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30641,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075854,55552.00
12/29/2018 04:30,2,0.000,ALERT,212.16,300.57,60.012,1546075803,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1201345.1,1201345.1,6778,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546075856,55553.00
12/29/2018 04:30,2,0.000,ALERT,213.74,302.37,60.022,1546075803,"201051344000648","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30600,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075858,55554.00
12/29/2018 04:30,2,0.000,ALERT,214.19,303.28,60.022,1546075803,"201051344000645","174011545737251",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30619,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075860,55555.00
12/29/2018 04:30,2,0.000,ALERT,213.74,303.88,60.012,1546075803,"201051344000569","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2925,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546075861,55556.00
12/29/2018 04:45,2,0.000,ALERT,213.96,304.18,59.964,1546076704,"201051344000579","174011545737251",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,1212626.4,1212626.4,3075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076707,55557.00
12/29/2018 04:45,2,0.000,ALERT,212.61,299.97,60.001,1546076704,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1197299.0,1197299.0,6812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076709,55558.00
12/29/2018 04:45,2,0.000,ALERT,212.83,300.87,60.001,1546076704,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1189196.6,1189196.6,6813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076711,55559.00
12/29/2018 04:45,2,0.000,ALERT,213.74,303.58,60.033,1546076704,"201051344000458","174011545737251",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3072,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076713,55560.00
12/29/2018 04:45,2,0.000,ALERT,212.61,301.17,60.022,1546076704,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1193826.8,1193826.8,6754,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076714,55561.00
12/29/2018 04:45,2,0.000,ALERT,213.74,303.28,60.001,1546076704,"201051344000988","174011545737251",0.00,-7.00,0,298.77,305.08,0.0,0.0,0.000,935734.6,935734.6,3079,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076716,55562.00
12/29/2018 04:45,2,0.000,ALERT,213.29,301.77,59.996,1546076704,"201051344000582","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1173773.9,1173773.9,6748,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076718,55563.00
12/29/2018 04:45,2,0.000,ALERT,213.96,304.18,60.001,1546076704,"201051344000868","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30628,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076720,55564.00
12/29/2018 04:45,2,0.000,ALERT,214.41,304.18,59.996,1546076704,"201051344000576","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3090,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076722,55565.00
12/29/2018 04:45,2,0.000,ALERT,213.96,303.58,59.996,1546076704,"201051344001158","174011545737251",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076723,55566.00
12/29/2018 04:45,2,0.000,ALERT,213.06,300.27,60.038,1546076704,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1190427.9,1190427.9,6774,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076725,55567.00
12/29/2018 04:45,2,0.000,ALERT,213.06,300.27,60.012,1546076704,"201051344000417","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,966758.0,966758.0,6791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076727,55568.00
12/29/2018 04:45,2,0.000,ALERT,213.06,300.87,59.996,1546076704,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1194835.0,1194835.0,6756,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076729,55569.00
12/29/2018 04:45,2,0.000,ALERT,212.83,299.97,59.985,1546076704,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1188590.6,1188590.6,6767,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076731,55570.00
12/29/2018 04:45,2,0.000,ALERT,213.51,303.88,60.028,1546076704,"201051344000594","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1203581.1,1203581.1,30575,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076733,55571.00
12/29/2018 04:45,2,0.000,ALERT,213.96,303.58,59.996,1546076704,"201051344000469","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1187718.7,1187718.7,3074,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076734,55572.00
12/29/2018 04:45,2,0.000,ALERT,213.06,300.87,60.012,1546076704,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1203341.0,1203341.0,6810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076736,55573.00
12/29/2018 04:45,2,0.000,ALERT,214.41,303.58,60.001,1546076704,"201051344000853","174011545737251",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,1203474.5,1203474.5,3070,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076738,55574.00
12/29/2018 04:45,2,0.000,ALERT,213.06,300.87,59.996,1546076704,"201051344001145","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1202299.5,1202299.5,6746,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076740,55575.00
12/29/2018 04:45,2,0.000,ALERT,212.83,300.57,60.001,1546076704,"201051344000438","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1196236.8,1196236.8,6763,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076742,55576.00
12/29/2018 04:45,2,0.000,ALERT,212.38,300.87,60.033,1546076704,"201051344001135","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1184711.2,1184711.2,6751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076744,55577.00
12/29/2018 04:45,2,0.000,ALERT,213.74,303.58,60.001,1546076704,"201051344000983","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3069,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076746,55578.00
