ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 04:45,2,0.000,ALERT,212.83,300.27,60.001,1546076704,"201051344001203","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1193254.8,1193254.8,6823,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076747,55579.00
12/29/2018 04:45,2,0.000,ALERT,212.83,301.17,60.006,1546076704,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1187913.5,1187913.5,6773,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546076749,55580.00
12/29/2018 04:45,2,0.000,ALERT,212.61,300.57,60.001,1546076704,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1182664.1,1182664.1,6766,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076751,55581.00
12/29/2018 04:45,2,0.000,ALERT,214.19,302.98,60.001,1546076704,"201051344000867","174011545737251",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30625,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076753,55582.00
12/29/2018 04:45,2,0.000,ALERT,214.64,303.28,59.953,1546076704,"201051344000633","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1183559.8,1183559.8,30643,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076755,55583.00
12/29/2018 04:45,2,0.000,ALERT,212.38,300.87,60.001,1546076704,"201051344000955","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1201345.1,1201345.1,6780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076756,55584.00
12/29/2018 04:45,2,0.000,ALERT,213.96,302.68,60.049,1546076704,"201051344000648","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30602,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076758,55585.00
12/29/2018 04:45,2,0.000,ALERT,214.41,303.58,60.017,1546076704,"201051344000645","174011545737251",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30621,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076760,55586.00
12/29/2018 04:45,2,0.000,ALERT,213.96,303.88,60.028,1546076704,"201051344000569","174011545737251",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2927,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546076762,55587.00
12/29/2018 05:00,2,0.000,ALERT,213.51,303.58,60.054,1546077604,"201051344000579","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3077,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077607,55588.00
12/29/2018 05:00,2,0.000,ALERT,212.38,299.37,60.001,1546077604,"201051344001025","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1197299.0,1197299.0,6814,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077609,55589.00
12/29/2018 05:00,2,0.000,ALERT,212.61,300.27,60.012,1546077604,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1189196.6,1189196.6,6815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077611,55590.00
12/29/2018 05:00,2,0.000,ALERT,213.51,302.98,60.028,1546077604,"201051344000458","174011545737251",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,1198847.7,1198847.7,3074,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077613,55591.00
12/29/2018 05:00,2,0.000,ALERT,212.38,300.57,59.975,1546077604,"201051344000890","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1193826.8,1193826.8,6756,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077615,55592.00
12/29/2018 05:00,2,0.000,ALERT,213.29,302.68,60.028,1546077604,"201051344000988","174011545737251",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,935734.6,935734.6,3081,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077616,55593.00
12/29/2018 05:00,2,0.000,ALERT,213.06,301.17,59.969,1546077604,"201051344000582","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1173773.9,1173773.9,6750,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077618,55594.00
12/29/2018 05:00,2,0.000,ALERT,213.51,303.58,60.038,1546077604,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30630,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077620,55595.00
12/29/2018 05:00,2,0.000,ALERT,213.96,303.58,60.012,1546077604,"201051344000576","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1198956.9,1198956.9,3092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077622,55596.00
12/29/2018 05:00,2,0.000,ALERT,213.74,302.98,60.033,1546077604,"201051344001158","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3077,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077624,55597.00
12/29/2018 05:00,2,0.000,ALERT,212.83,299.67,60.001,1546077604,"201051344000917","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1190427.9,1190427.9,6776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077626,55598.00
12/29/2018 05:00,2,0.000,ALERT,212.83,299.67,59.969,1546077604,"201051344000417","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,966758.0,966758.0,6793,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077627,55599.00
12/29/2018 05:00,2,0.000,ALERT,212.83,300.27,60.033,1546077604,"201051344000685","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1194835.0,1194835.0,6758,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077629,55600.00
12/29/2018 05:00,2,0.000,ALERT,212.61,299.37,60.001,1546077604,"201051344000651","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1188590.6,1188590.6,6769,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077631,55601.00
12/29/2018 05:00,2,0.000,ALERT,213.29,303.58,60.012,1546077604,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,1203581.1,1203581.1,30577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077633,55602.00
12/29/2018 05:00,2,0.000,ALERT,213.74,302.98,60.038,1546077604,"201051344000469","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3076,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077635,55603.00
12/29/2018 05:00,2,0.000,ALERT,212.61,300.27,60.043,1546077604,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1203341.0,1203341.0,6812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077637,55604.00
12/29/2018 05:00,2,0.000,ALERT,213.96,302.98,60.006,1546077604,"201051344000853","174011545737251",0.00,-8.50,0,301.47,305.38,0.0,0.0,0.000,1203474.5,1203474.5,3072,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077639,55605.00
12/29/2018 05:00,2,0.000,ALERT,212.83,300.57,59.990,1546077604,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1202299.5,1202299.5,6748,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077641,55606.00
12/29/2018 05:00,2,0.000,ALERT,212.61,300.27,59.996,1546077604,"201051344000438","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1196236.8,1196236.8,6765,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077643,55607.00
12/29/2018 05:00,2,0.000,ALERT,212.16,300.27,59.990,1546077604,"201051344001135","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1184711.2,1184711.2,6753,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077644,55608.00
12/29/2018 05:00,2,0.000,ALERT,213.51,303.28,60.006,1546077604,"201051344000983","174011545737251",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3071,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077646,55609.00
12/29/2018 05:00,2,0.000,ALERT,212.61,299.67,60.033,1546077604,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1193254.8,1193254.8,6825,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077648,55610.00
12/29/2018 05:00,2,0.000,ALERT,212.61,300.57,59.953,1546077604,"201051344001230","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1187913.5,1187913.5,6775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077650,55611.00
12/29/2018 05:00,2,0.000,ALERT,212.38,299.97,60.043,1546077604,"201051344000646","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1182664.1,1182664.1,6768,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077652,55612.00
12/29/2018 05:00,2,0.000,ALERT,213.74,302.37,60.001,1546077604,"201051344000867","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1184613.9,1184613.9,30627,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077653,55613.00
12/29/2018 05:00,2,0.000,ALERT,214.19,302.98,59.969,1546077604,"201051344000633","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30645,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077655,55614.00
12/29/2018 05:00,2,0.000,ALERT,212.16,300.27,60.001,1546077604,"201051344000955","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,1201345.1,1201345.1,6782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077657,55615.00
12/29/2018 05:00,2,0.000,ALERT,213.74,302.37,60.022,1546077604,"201051344000648","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1191497.5,1191497.5,30604,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077659,55616.00
12/29/2018 05:00,2,0.000,ALERT,213.96,302.98,60.006,1546077604,"201051344000645","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30623,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546077661,55617.00
12/29/2018 05:00,2,0.000,ALERT,213.51,303.58,59.969,1546077604,"201051344000569","174011545737251",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,1212760.8,1212760.8,2929,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546077663,55618.00
12/29/2018 05:15,2,0.000,ALERT,213.51,302.98,60.001,1546078504,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,1212626.4,1212626.4,3079,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078507,55619.00
12/29/2018 05:15,2,0.000,ALERT,212.38,299.67,59.990,1546078504,"201051344001025","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1197299.0,1197299.0,6816,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078509,55620.00
12/29/2018 05:15,2,0.000,ALERT,212.38,300.27,60.001,1546078504,"201051344001093","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1189196.6,1189196.6,6817,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078510,55621.00
12/29/2018 05:15,2,0.000,ALERT,213.29,302.68,60.022,1546078504,"201051344000458","174011545737251",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,1198847.7,1198847.7,3076,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078512,55622.00
12/29/2018 05:15,2,0.000,ALERT,212.38,300.57,60.001,1546078504,"201051344000890","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1193826.8,1193826.8,6758,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078514,55623.00
12/29/2018 05:15,2,0.000,ALERT,213.29,302.37,59.964,1546078504,"201051344000988","174011545737251",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,935734.6,935734.6,3083,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078516,55624.00
12/29/2018 05:15,2,0.000,ALERT,213.06,301.17,60.001,1546078504,"201051344000582","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1173773.9,1173773.9,6752,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078518,55625.00
12/29/2018 05:15,2,0.000,ALERT,213.51,302.98,60.001,1546078504,"201051344000868","174011545737251",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078520,55626.00
12/29/2018 05:15,2,0.000,ALERT,213.96,302.98,60.001,1546078504,"201051344000576","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3094,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078522,55627.00
12/29/2018 05:15,2,0.000,ALERT,213.74,302.68,60.001,1546078504,"201051344001158","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1179243.1,1179243.1,3079,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078523,55628.00
12/29/2018 05:15,2,0.000,ALERT,212.61,299.67,59.969,1546078504,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1190427.9,1190427.9,6778,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078525,55629.00
12/29/2018 05:15,2,0.000,ALERT,212.61,299.67,60.038,1546078504,"201051344000417","174011545737251",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,966758.0,966758.0,6795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078527,55630.00
12/29/2018 05:15,2,0.000,ALERT,212.83,300.27,59.964,1546078504,"201051344000685","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1194835.0,1194835.0,6760,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078529,55631.00
12/29/2018 05:15,2,0.000,ALERT,212.61,299.67,60.006,1546078504,"201051344000651","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1188590.6,1188590.6,6771,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078531,55632.00
12/29/2018 05:15,2,0.000,ALERT,213.06,302.98,60.001,1546078504,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,1203581.1,1203581.1,30579,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078532,55633.00
12/29/2018 05:15,2,0.000,ALERT,213.51,302.68,59.996,1546078504,"201051344000469","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1187718.7,1187718.7,3078,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078534,55634.00
12/29/2018 05:15,2,0.000,ALERT,212.61,300.57,60.006,1546078504,"201051344000585","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1203341.0,1203341.0,6814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078536,55635.00
12/29/2018 05:15,2,0.000,ALERT,213.96,302.37,60.006,1546078504,"201051344000853","174011545737251",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,1203474.5,1203474.5,3074,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078538,55636.00
12/29/2018 05:15,2,0.000,ALERT,212.83,300.57,59.996,1546078504,"201051344001145","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1202299.5,1202299.5,6750,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546078540,55637.00
12/29/2018 05:15,2,0.000,ALERT,212.61,300.27,59.996,1546078504,"201051344000438","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1196236.8,1196236.8,6767,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078542,55638.00
12/29/2018 05:15,2,0.000,ALERT,212.16,300.27,59.996,1546078504,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1184711.2,1184711.2,6755,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546078543,55639.00
12/29/2018 05:15,2,0.000,ALERT,213.51,302.68,60.006,1546078504,"201051344000983","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1203117.9,1203117.9,3073,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078545,55640.00
12/29/2018 05:15,2,0.000,ALERT,212.61,299.97,60.001,1546078504,"201051344001203","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1193254.8,1193254.8,6827,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546078547,55641.00
12/29/2018 05:15,2,0.000,ALERT,212.38,300.57,60.001,1546078504,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1187913.5,1187913.5,6777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078549,55642.00
12/29/2018 05:15,2,0.000,ALERT,212.16,299.97,60.001,1546078504,"201051344000646","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1182664.1,1182664.1,6770,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078551,55643.00
12/29/2018 05:15,2,0.000,ALERT,213.74,301.77,60.001,1546078504,"201051344000867","174011545737251",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,1184613.9,1184613.9,30629,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078552,55644.00
12/29/2018 05:15,2,0.000,ALERT,214.19,302.37,60.001,1546078504,"201051344000633","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1183559.8,1183559.8,30647,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078554,55645.00
12/29/2018 05:15,2,0.000,ALERT,212.16,300.27,59.996,1546078504,"201051344000955","174011545737251",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,1201345.1,1201345.1,6784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078556,55646.00
12/29/2018 05:15,2,0.000,ALERT,213.51,301.77,60.001,1546078504,"201051344000648","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1191497.5,1191497.5,30606,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078558,55647.00
12/29/2018 05:15,2,0.000,ALERT,213.96,302.37,60.022,1546078504,"201051344000645","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1195752.9,1195752.9,30625,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078560,55648.00
12/29/2018 05:15,2,0.000,ALERT,213.51,302.98,60.001,1546078504,"201051344000569","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1212760.8,1212760.8,2931,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546078562,55649.00
12/29/2018 05:30,2,0.000,ALERT,213.74,303.58,60.006,1546079404,"201051344000579","174011545737251",0.00,-7.00,0,289.75,305.08,0.0,0.0,0.000,1212626.4,1212626.4,3081,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079408,55650.00
12/29/2018 05:30,2,0.000,ALERT,212.38,299.97,60.017,1546079404,"201051344001025","174011545737251",0.00,-9.00,0,285.84,302.37,0.0,0.0,0.000,1197299.0,1197299.0,6818,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079410,55651.00
12/29/2018 05:30,2,0.000,ALERT,212.61,300.57,60.022,1546079404,"201051344001093","174011545737251",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,1189196.6,1189196.6,6819,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079412,55652.00
12/29/2018 05:30,2,0.000,ALERT,213.51,303.28,60.012,1546079404,"201051344000458","174011545737251",0.00,-6.00,0,289.15,305.08,0.0,0.0,0.000,1198847.7,1198847.7,3078,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079413,55653.00
12/29/2018 05:30,2,0.000,ALERT,212.38,300.87,60.006,1546079404,"201051344000890","174011545737251",0.00,-7.00,0,286.74,302.98,0.0,0.0,0.000,1193826.8,1193826.8,6760,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079415,55654.00
12/29/2018 05:30,2,0.000,ALERT,213.29,302.98,59.980,1546079404,"201051344000988","174011545737251",0.00,-8.00,0,286.44,304.18,0.0,0.0,0.000,935734.6,935734.6,3085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079417,55655.00
12/29/2018 05:30,2,0.000,ALERT,212.83,301.47,59.964,1546079404,"201051344000582","174011545737251",0.00,-9.00,0,287.35,302.68,0.0,0.0,0.000,1173773.9,1173773.9,6754,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079419,55656.00
12/29/2018 05:30,2,0.000,ALERT,213.74,303.58,60.012,1546079404,"201051344000868","174011545737251",0.00,-8.50,0,289.75,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079421,55657.00
12/29/2018 05:30,2,0.000,ALERT,214.19,303.58,60.022,1546079404,"201051344000576","174011545737251",0.00,-8.00,0,289.15,304.78,0.0,0.0,0.000,1198956.9,1198956.9,3096,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079423,55658.00
12/29/2018 05:30,2,0.000,ALERT,213.74,302.98,60.012,1546079404,"201051344001158","174011545737251",0.00,-8.50,0,288.55,304.18,0.0,0.0,0.000,1179243.1,1179243.1,3081,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079424,55659.00
12/29/2018 05:30,2,0.000,ALERT,212.61,299.97,60.006,1546079404,"201051344000917","174011545737251",0.00,-6.50,0,285.24,301.47,0.0,0.0,0.000,1190427.9,1190427.9,6780,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079426,55660.00
12/29/2018 05:30,2,0.000,ALERT,212.61,299.97,60.006,1546079404,"201051344000417","174011545737251",0.00,-8.00,0,285.84,301.47,0.0,0.0,0.000,966758.0,966758.0,6797,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079428,55661.00
12/29/2018 05:30,2,0.000,ALERT,212.83,300.57,60.012,1546079404,"201051344000685","174011545737251",0.00,-8.00,0,286.44,302.07,0.0,0.0,0.000,1194835.0,1194835.0,6762,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079430,55662.00
12/29/2018 05:30,2,0.000,ALERT,212.61,299.67,59.980,1546079404,"201051344000651","174011545737251",0.00,-10.00,0,285.84,301.47,0.0,0.0,0.000,1188590.6,1188590.6,6773,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079432,55663.00
12/29/2018 05:30,2,0.000,ALERT,213.29,303.58,60.012,1546079404,"201051344000594","174011545737251",0.00,-8.50,0,288.85,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30581,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079434,55664.00
12/29/2018 05:30,2,0.000,ALERT,213.74,302.98,60.012,1546079404,"201051344000469","174011545737251",0.00,-9.00,0,288.25,304.18,0.0,0.0,0.000,1187718.7,1187718.7,3080,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079435,55665.00
12/29/2018 05:30,2,0.000,ALERT,212.61,300.87,60.006,1546079404,"201051344000585","174011545737251",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,1203341.0,1203341.0,6816,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079437,55666.00
12/29/2018 05:30,2,0.000,ALERT,214.19,302.98,60.049,1546079404,"201051344000853","174011545737251",0.00,-8.00,0,289.15,304.48,0.0,0.0,0.000,1203474.5,1203474.5,3076,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079439,55667.00
12/29/2018 05:30,2,0.000,ALERT,212.61,300.87,60.022,1546079404,"201051344001145","174011545737251",0.00,-8.00,0,286.74,302.37,0.0,0.0,0.000,1202299.5,1202299.5,6752,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079441,55668.00
12/29/2018 05:30,2,0.000,ALERT,212.61,300.57,60.012,1546079404,"201051344000438","174011545737251",0.00,-8.50,0,286.44,302.37,0.0,0.0,0.000,1196236.8,1196236.8,6769,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079443,55669.00
12/29/2018 05:30,2,0.000,ALERT,212.16,300.57,60.006,1546079404,"201051344001135","174011545737251",0.00,-8.00,0,286.74,302.37,0.0,0.0,0.000,1184711.2,1184711.2,6757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079445,55670.00
12/29/2018 05:30,2,0.000,ALERT,213.51,303.28,60.017,1546079404,"201051344000983","174011545737251",0.00,-8.00,0,289.45,304.78,0.0,0.0,0.000,1203117.9,1203117.9,3075,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079446,55671.00
12/29/2018 05:30,2,0.000,ALERT,212.61,300.27,60.012,1546079404,"201051344001203","174011545737251",0.00,-8.50,0,286.14,303.58,0.0,0.0,0.000,1193254.8,1193254.8,6829,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079448,55672.00
12/29/2018 05:30,2,0.000,ALERT,212.38,300.87,59.996,1546079404,"201051344001230","174011545737251",0.00,-8.00,0,286.74,302.07,0.0,0.0,0.000,1187913.5,1187913.5,6779,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079450,55673.00
12/29/2018 05:30,2,0.000,ALERT,212.16,300.57,60.012,1546079404,"201051344000646","174011545737251",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,1182664.1,1182664.1,6772,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079452,55674.00
12/29/2018 05:30,2,0.000,ALERT,213.96,302.68,60.033,1546079404,"201051344000867","174011545737251",0.00,-7.00,0,288.55,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30631,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079454,55675.00
12/29/2018 05:30,2,0.000,ALERT,214.41,302.98,60.012,1546079404,"201051344000633","174011545737251",0.00,-8.00,0,287.35,304.18,0.0,0.0,0.000,1183559.8,1183559.8,30649,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079456,55676.00
12/29/2018 05:30,2,0.000,ALERT,212.16,300.57,60.012,1546079404,"201051344000955","174011545737251",0.00,-8.00,0,286.44,302.07,0.0,0.0,0.000,1201345.1,1201345.1,6786,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546079457,55677.00
12/29/2018 05:30,2,0.000,ALERT,213.74,302.37,60.012,1546079404,"201051344000648","174011545737251",0.00,-9.00,0,288.55,304.48,0.0,0.0,0.000,1191497.5,1191497.5,30608,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079459,55678.00
12/29/2018 05:30,2,0.000,ALERT,214.19,302.98,60.043,1546079404,"201051344000645","174011545737251",0.00,-7.00,0,288.85,304.78,0.0,0.0,0.000,1195752.9,1195752.9,30627,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079461,55679.00
12/29/2018 05:30,2,0.000,ALERT,213.74,303.58,60.012,1546079404,"201051344000569","174011545737251",0.00,-8.00,0,289.75,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2933,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546079463,55680.00
12/29/2018 05:45,2,0.000,ALERT,213.51,303.58,60.017,1546080304,"201051344000579","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1212626.4,1212626.4,3083,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080307,55681.00
12/29/2018 05:45,2,0.000,ALERT,211.93,298.77,60.038,1546080304,"201051344001025","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1197299.0,1197299.0,6820,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080308,55682.00
12/29/2018 05:45,2,0.000,ALERT,211.93,299.67,60.038,1546080304,"201051344001093","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1189196.6,1189196.6,6821,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080310,55683.00
12/29/2018 05:45,2,0.000,ALERT,213.29,302.98,60.038,1546080304,"201051344000458","174011545737251",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,1198847.7,1198847.7,3080,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080312,55684.00
12/29/2018 05:45,2,0.000,ALERT,211.93,299.67,60.038,1546080304,"201051344000890","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1193826.8,1193826.8,6762,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080314,55685.00
12/29/2018 05:45,2,0.000,ALERT,213.06,302.68,60.033,1546080304,"201051344000988","174011545737251",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,935734.6,935734.6,3087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080316,55686.00
12/29/2018 05:45,2,0.000,ALERT,212.61,300.57,60.049,1546080304,"201051344000582","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1173773.9,1173773.9,6756,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080317,55687.00
12/29/2018 05:45,2,0.000,ALERT,213.29,303.58,60.028,1546080304,"201051344000868","174011545737251",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,1185742.2,1185742.2,30636,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080319,55688.00
12/29/2018 05:45,2,0.000,ALERT,213.74,303.58,60.022,1546080304,"201051344000576","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1198956.9,1198956.9,3098,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080321,55689.00
12/29/2018 05:45,2,0.000,ALERT,213.51,302.98,60.033,1546080304,"201051344001158","174011545737251",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,1179243.1,1179243.1,3083,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080323,55690.00
12/29/2018 05:45,2,0.000,ALERT,212.16,299.37,60.038,1546080304,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1190427.9,1190427.9,6782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080325,55691.00
12/29/2018 05:45,2,0.000,ALERT,212.38,299.07,60.038,1546080304,"201051344000417","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,966758.0,966758.0,6799,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080327,55692.00
12/29/2018 05:45,2,0.000,ALERT,212.38,299.67,59.985,1546080304,"201051344000685","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1194835.0,1194835.0,6764,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080328,55693.00
12/29/2018 05:45,2,0.000,ALERT,212.16,298.77,60.038,1546080304,"201051344000651","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1188590.6,1188590.6,6775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080330,55694.00
12/29/2018 05:45,2,0.000,ALERT,213.06,303.58,60.012,1546080304,"201051344000594","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1203581.1,1203581.1,30583,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080332,55695.00
12/29/2018 05:45,2,0.000,ALERT,213.51,302.98,60.033,1546080304,"201051344000469","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1187718.7,1187718.7,3082,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080334,55696.00
12/29/2018 05:45,2,0.000,ALERT,212.16,299.67,60.043,1546080304,"201051344000585","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1203341.0,1203341.0,6818,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080336,55697.00
12/29/2018 05:45,2,0.000,ALERT,213.96,302.98,60.049,1546080304,"201051344000853","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1203474.5,1203474.5,3078,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080338,55698.00
12/29/2018 05:45,2,0.000,ALERT,212.38,299.67,60.038,1546080304,"201051344001145","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1202299.5,1202299.5,6754,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080340,55699.00
12/29/2018 05:45,2,0.000,ALERT,212.16,299.67,60.038,1546080304,"201051344000438","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1196236.8,1196236.8,6771,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080342,55700.00
12/29/2018 05:45,2,0.000,ALERT,211.70,299.67,60.038,1546080304,"201051344001135","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1184711.2,1184711.2,6759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080344,55701.00
12/29/2018 05:45,2,0.000,ALERT,213.29,302.98,60.033,1546080304,"201051344000983","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1203117.9,1203117.9,3077,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080346,55702.00
12/29/2018 05:45,2,0.000,ALERT,212.16,299.07,60.038,1546080304,"201051344001203","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1193254.8,1193254.8,6831,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080347,55703.00
12/29/2018 05:45,2,0.000,ALERT,212.16,299.97,60.038,1546080304,"201051344001230","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1187913.5,1187913.5,6781,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080349,55704.00
12/29/2018 05:45,2,0.000,ALERT,211.70,299.37,60.038,1546080304,"201051344000646","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1182664.1,1182664.1,6774,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080351,55705.00
12/29/2018 05:45,2,0.000,ALERT,213.74,302.37,60.033,1546080304,"201051344000867","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1184613.9,1184613.9,30633,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080353,55706.00
12/29/2018 05:45,2,0.000,ALERT,214.19,302.68,60.033,1546080304,"201051344000633","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1183559.8,1183559.8,30651,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080355,55707.00
12/29/2018 05:45,2,0.000,ALERT,211.70,299.67,60.033,1546080304,"201051344000955","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1201345.1,1201345.1,6788,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080356,55708.00
12/29/2018 05:45,2,0.000,ALERT,213.51,302.37,60.022,1546080304,"201051344000648","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1191497.5,1191497.5,30610,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546080358,55709.00
12/29/2018 05:45,2,0.000,ALERT,213.74,302.98,60.022,1546080304,"201051344000645","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1195752.9,1195752.9,30629,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080360,55710.00
12/29/2018 05:45,2,0.000,ALERT,213.51,303.58,60.022,1546080304,"201051344000569","174011545737251",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,1212760.8,1212760.8,2935,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546080362,55711.00
12/29/2018 06:00,2,0.000,ALERT,213.51,303.28,60.028,1546081204,"201051344000579","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1212626.4,1212626.4,3085,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081207,55712.00
12/29/2018 06:00,2,0.000,ALERT,211.93,299.07,60.022,1546081204,"201051344001025","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1197299.0,1197299.0,6822,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081209,55713.00
12/29/2018 06:00,2,0.000,ALERT,212.16,299.97,60.006,1546081204,"201051344001093","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1189196.6,1189196.6,6823,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081211,55714.00
12/29/2018 06:00,2,0.000,ALERT,213.29,302.68,60.006,1546081204,"201051344000458","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1198847.7,1198847.7,3082,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081213,55715.00
12/29/2018 06:00,2,0.000,ALERT,212.16,300.27,59.996,1546081204,"201051344000890","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1193826.8,1193826.8,6764,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081215,55716.00
12/29/2018 06:00,2,0.000,ALERT,213.06,302.37,59.975,1546081204,"201051344000988","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,935734.6,935734.6,3089,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081216,55717.00
12/29/2018 06:00,2,0.000,ALERT,212.61,300.87,60.001,1546081204,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1173773.9,1173773.9,6758,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081218,55718.00
12/29/2018 06:00,2,0.000,ALERT,213.29,303.28,59.990,1546081204,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30638,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081220,55719.00
12/29/2018 06:00,2,0.000,ALERT,213.74,302.98,59.996,1546081204,"201051344000576","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1198956.9,1198956.9,3100,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081222,55720.00
12/29/2018 06:00,2,0.000,ALERT,213.51,302.68,60.006,1546081204,"201051344001158","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1179243.1,1179243.1,3085,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081224,55721.00
12/29/2018 06:00,2,0.000,ALERT,212.38,299.67,59.996,1546081204,"201051344000917","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1190427.9,1190427.9,6784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081226,55722.00
12/29/2018 06:00,2,0.000,ALERT,212.38,299.37,60.043,1546081204,"201051344000417","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,966758.0,966758.0,6801,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081227,55723.00
