ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 06:00,2,0.000,ALERT,212.38,299.97,60.028,1546081204,"201051344000685","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1194835.0,1194835.0,6766,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081229,55724.00
12/29/2018 06:00,2,0.000,ALERT,212.38,299.07,60.001,1546081204,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1188590.6,1188590.6,6777,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081231,55725.00
12/29/2018 06:00,2,0.000,ALERT,213.06,302.98,60.043,1546081204,"201051344000594","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1203581.1,1203581.1,30585,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081233,55726.00
12/29/2018 06:00,2,0.000,ALERT,213.51,302.68,59.996,1546081204,"201051344000469","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1187718.7,1187718.7,3084,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081235,55727.00
12/29/2018 06:00,2,0.000,ALERT,212.38,300.27,60.001,1546081204,"201051344000585","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1203341.0,1203341.0,6820,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081236,55728.00
12/29/2018 06:00,2,0.000,ALERT,213.96,302.37,60.001,1546081204,"201051344000853","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1203474.5,1203474.5,3080,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081238,55729.00
12/29/2018 06:00,2,0.000,ALERT,212.61,299.97,60.028,1546081204,"201051344001145","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1202299.5,1202299.5,6756,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081240,55730.00
12/29/2018 06:00,2,0.000,ALERT,212.38,299.97,59.990,1546081204,"201051344000438","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1196236.8,1196236.8,6773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081242,55731.00
12/29/2018 06:00,2,0.000,ALERT,211.93,299.97,59.996,1546081204,"201051344001135","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1184711.2,1184711.2,6761,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081244,55732.00
12/29/2018 06:00,2,0.000,ALERT,213.29,302.68,60.038,1546081204,"201051344000983","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1203117.9,1203117.9,3079,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081246,55733.00
12/29/2018 06:00,2,0.000,ALERT,212.38,299.67,60.001,1546081204,"201051344001203","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1193254.8,1193254.8,6833,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081247,55734.00
12/29/2018 06:00,2,0.000,ALERT,212.16,300.27,59.996,1546081204,"201051344001230","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1187913.5,1187913.5,6783,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081249,55735.00
12/29/2018 06:00,2,0.000,ALERT,211.93,299.97,60.001,1546081204,"201051344000646","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1182664.1,1182664.1,6776,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081251,55736.00
12/29/2018 06:00,2,0.000,ALERT,213.74,302.07,59.980,1546081204,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1184613.9,1184613.9,30635,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081253,55737.00
12/29/2018 06:00,2,0.000,ALERT,214.19,302.37,60.001,1546081204,"201051344000633","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1183559.8,1183559.8,30653,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081255,55738.00
12/29/2018 06:00,2,0.000,ALERT,211.70,299.97,60.001,1546081204,"201051344000955","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1201345.1,1201345.1,6790,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081257,55739.00
12/29/2018 06:00,2,0.000,ALERT,213.51,301.77,60.001,1546081204,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1191497.5,1191497.5,30612,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546081258,55740.00
12/29/2018 06:00,2,0.000,ALERT,213.74,302.37,59.975,1546081204,"201051344000645","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1195752.9,1195752.9,30631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081260,55741.00
12/29/2018 06:00,2,0.000,ALERT,213.51,303.28,59.969,1546081204,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1212760.8,1212760.8,2937,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546081262,55742.00
12/29/2018 06:15,2,0.000,ALERT,213.06,302.68,59.990,1546082104,"201051344000579","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1212626.4,1212626.4,3087,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082107,55743.00
12/29/2018 06:15,2,0.000,ALERT,211.70,298.47,60.001,1546082104,"201051344001025","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1197299.0,1197299.0,6824,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546082109,55744.00
12/29/2018 06:15,2,0.000,ALERT,211.70,299.37,60.001,1546082104,"201051344001093","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1189196.6,1189196.6,6825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082110,55745.00
12/29/2018 06:15,2,0.000,ALERT,212.83,302.07,60.006,1546082104,"201051344000458","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1198847.7,1198847.7,3084,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082112,55746.00
12/29/2018 06:15,2,0.000,ALERT,211.70,299.67,59.959,1546082104,"201051344000890","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1193826.8,1193826.8,6766,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082114,55747.00
12/29/2018 06:15,2,0.000,ALERT,212.83,302.07,60.049,1546082104,"201051344000988","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,935734.6,935734.6,3091,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082116,55748.00
12/29/2018 06:15,2,0.000,ALERT,212.38,300.27,60.028,1546082104,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1173773.9,1173773.9,6760,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082118,55749.00
12/29/2018 06:15,2,0.000,ALERT,213.06,302.68,60.006,1546082104,"201051344000868","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1185742.2,1185742.2,30640,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082119,55750.00
12/29/2018 06:15,2,0.000,ALERT,213.51,302.68,60.012,1546082104,"201051344000576","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1198956.9,1198956.9,3102,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082121,55751.00
12/29/2018 06:15,2,0.000,ALERT,213.29,302.07,60.049,1546082104,"201051344001158","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1179243.1,1179243.1,3087,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082123,55752.00
12/29/2018 06:15,2,0.000,ALERT,211.93,299.07,60.033,1546082104,"201051344000917","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1190427.9,1190427.9,6786,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082125,55753.00
12/29/2018 06:15,2,0.000,ALERT,211.93,298.77,60.006,1546082104,"201051344000417","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,966758.0,966758.0,6803,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082127,55754.00
12/29/2018 06:15,2,0.000,ALERT,212.16,299.37,60.012,1546082104,"201051344000685","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1194835.0,1194835.0,6768,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082128,55755.00
12/29/2018 06:15,2,0.000,ALERT,211.93,298.77,59.996,1546082104,"201051344000651","174011545737251",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,1188590.6,1188590.6,6779,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082130,55756.00
12/29/2018 06:15,2,0.000,ALERT,212.61,302.68,60.006,1546082104,"201051344000594","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1203581.1,1203581.1,30587,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082132,55757.00
12/29/2018 06:15,2,0.000,ALERT,213.06,302.07,60.006,1546082104,"201051344000469","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1187718.7,1187718.7,3086,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082134,55758.00
12/29/2018 06:15,2,0.000,ALERT,211.93,299.67,60.001,1546082104,"201051344000585","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1203341.0,1203341.0,6822,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082136,55759.00
12/29/2018 06:15,2,0.000,ALERT,213.51,302.07,60.006,1546082104,"201051344000853","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1203474.5,1203474.5,3082,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546082138,55760.00
12/29/2018 06:15,2,0.000,ALERT,212.16,299.67,60.022,1546082104,"201051344001145","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1202299.5,1202299.5,6758,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082139,55761.00
12/29/2018 06:15,2,0.000,ALERT,211.93,299.37,60.006,1546082104,"201051344000438","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1196236.8,1196236.8,6775,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082141,55762.00
12/29/2018 06:15,2,0.000,ALERT,211.48,299.37,60.001,1546082104,"201051344001135","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1184711.2,1184711.2,6763,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082143,55763.00
12/29/2018 06:15,2,0.000,ALERT,212.83,302.37,59.996,1546082104,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1203117.9,1203117.9,3081,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082145,55764.00
12/29/2018 06:15,2,0.000,ALERT,211.93,299.07,60.001,1546082104,"201051344001203","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1193254.8,1193254.8,6835,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082147,55765.00
12/29/2018 06:15,2,0.000,ALERT,211.70,299.67,60.028,1546082104,"201051344001230","174011545737251",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,1187913.5,1187913.5,6785,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082148,55766.00
12/29/2018 06:15,2,0.000,ALERT,211.48,299.07,60.006,1546082104,"201051344000646","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1182664.1,1182664.1,6778,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082150,55767.00
12/29/2018 06:15,2,0.000,ALERT,213.29,301.47,59.990,1546082104,"201051344000867","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1184613.9,1184613.9,30637,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082152,55768.00
12/29/2018 06:15,2,0.000,ALERT,213.74,302.07,60.033,1546082104,"201051344000633","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1183559.8,1183559.8,30655,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546082154,55769.00
12/29/2018 06:15,2,0.000,ALERT,211.48,299.37,60.043,1546082104,"201051344000955","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1201345.1,1201345.1,6792,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546082156,55770.00
12/29/2018 06:15,2,0.000,ALERT,213.06,301.47,60.012,1546082104,"201051344000648","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1191497.5,1191497.5,30614,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082158,55771.00
12/29/2018 06:15,2,0.000,ALERT,213.51,302.07,59.990,1546082104,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195752.9,1195752.9,30633,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082159,55772.00
12/29/2018 06:15,2,0.000,ALERT,213.06,302.68,60.049,1546082104,"201051344000569","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1212760.8,1212760.8,2939,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546082161,55773.00
12/29/2018 06:30,2,0.000,ALERT,213.06,302.37,60.049,1546083004,"201051344000579","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1212626.4,1212626.4,3089,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083007,55774.00
12/29/2018 06:30,2,0.000,ALERT,211.48,298.47,60.012,1546083004,"201051344001025","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1197299.0,1197299.0,6826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083009,55775.00
12/29/2018 06:30,2,0.000,ALERT,211.70,299.07,59.996,1546083004,"201051344001093","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1189196.6,1189196.6,6827,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083010,55776.00
12/29/2018 06:30,2,0.000,ALERT,212.83,301.77,60.006,1546083004,"201051344000458","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1198847.7,1198847.7,3086,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083012,55777.00
12/29/2018 06:30,2,0.000,ALERT,211.70,299.67,60.006,1546083004,"201051344000890","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1193826.8,1193826.8,6768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083014,55778.00
12/29/2018 06:30,2,0.000,ALERT,212.61,301.47,60.006,1546083004,"201051344000988","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,935734.6,935734.6,3093,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083016,55779.00
12/29/2018 06:30,2,0.000,ALERT,212.16,300.27,60.001,1546083004,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,1173773.9,1173773.9,6762,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083018,55780.00
12/29/2018 06:30,2,0.000,ALERT,212.83,302.37,60.006,1546083004,"201051344000868","174011545737251",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30642,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083020,55781.00
12/29/2018 06:30,2,0.000,ALERT,213.29,302.37,60.006,1546083004,"201051344000576","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1198956.9,1198956.9,3104,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083021,55782.00
12/29/2018 06:30,2,0.000,ALERT,213.06,301.77,59.969,1546083004,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1179243.1,1179243.1,3089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083023,55783.00
12/29/2018 06:30,2,0.000,ALERT,211.93,298.77,60.001,1546083004,"201051344000917","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1190427.9,1190427.9,6788,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083025,55784.00
12/29/2018 06:30,2,0.000,ALERT,211.93,298.77,59.996,1546083004,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,966758.0,966758.0,6805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083027,55785.00
12/29/2018 06:30,2,0.000,ALERT,212.16,299.07,60.012,1546083004,"201051344000685","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1194835.0,1194835.0,6770,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083029,55786.00
12/29/2018 06:30,2,0.000,ALERT,211.93,298.47,59.996,1546083004,"201051344000651","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1188590.6,1188590.6,6781,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083030,55787.00
12/29/2018 06:30,2,0.000,ALERT,212.61,302.37,60.006,1546083004,"201051344000594","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1203581.1,1203581.1,30589,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083032,55788.00
12/29/2018 06:30,2,0.000,ALERT,213.06,301.77,60.043,1546083004,"201051344000469","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1187718.7,1187718.7,3088,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083034,55789.00
12/29/2018 06:30,2,0.000,ALERT,211.93,299.37,60.006,1546083004,"201051344000585","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1203341.0,1203341.0,6824,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083036,55790.00
12/29/2018 06:30,2,0.000,ALERT,213.51,301.77,60.006,1546083004,"201051344000853","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1203474.5,1203474.5,3084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083038,55791.00
12/29/2018 06:30,2,0.000,ALERT,211.93,299.37,60.006,1546083004,"201051344001145","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1202299.5,1202299.5,6760,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083040,55792.00
12/29/2018 06:30,2,0.000,ALERT,211.93,299.07,60.001,1546083004,"201051344000438","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1196236.8,1196236.8,6777,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083041,55793.00
12/29/2018 06:30,2,0.000,ALERT,211.48,299.07,60.038,1546083004,"201051344001135","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1184711.2,1184711.2,6765,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083043,55794.00
12/29/2018 06:30,2,0.000,ALERT,212.83,301.77,60.022,1546083004,"201051344000983","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1203117.9,1203117.9,3083,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083045,55795.00
12/29/2018 06:30,2,0.000,ALERT,211.93,298.77,59.990,1546083004,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1193254.8,1193254.8,6837,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083047,55796.00
12/29/2018 06:30,2,0.000,ALERT,211.70,299.37,60.006,1546083004,"201051344001230","174011545737251",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,1187913.5,1187913.5,6787,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083049,55797.00
12/29/2018 06:30,2,0.000,ALERT,211.48,299.07,60.001,1546083004,"201051344000646","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1182664.1,1182664.1,6780,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083051,55798.00
12/29/2018 06:30,2,0.000,ALERT,213.29,301.17,60.006,1546083004,"201051344000867","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1184613.9,1184613.9,30639,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083052,55799.00
12/29/2018 06:30,2,0.000,ALERT,213.74,301.47,60.012,1546083004,"201051344000633","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1183559.8,1183559.8,30657,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083054,55800.00
12/29/2018 06:30,2,0.000,ALERT,211.25,299.07,60.012,1546083004,"201051344000955","174011545737251",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,1201345.1,1201345.1,6794,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083056,55801.00
12/29/2018 06:30,2,0.000,ALERT,213.06,300.87,60.006,1546083004,"201051344000648","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1191497.5,1191497.5,30616,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083058,55802.00
12/29/2018 06:30,2,0.000,ALERT,213.29,301.77,60.006,1546083004,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1195752.9,1195752.9,30635,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083060,55803.00
12/29/2018 06:30,2,0.000,ALERT,213.06,302.37,60.001,1546083004,"201051344000569","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1212760.8,1212760.8,2941,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083062,55804.00
12/29/2018 06:45,2,0.000,ALERT,213.06,302.68,60.001,1546083904,"201051344000579","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1212626.4,1212626.4,3091,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083907,55805.00
12/29/2018 06:45,2,0.000,ALERT,211.70,298.47,59.996,1546083904,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1197299.0,1197299.0,6828,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083909,55806.00
12/29/2018 06:45,2,0.000,ALERT,211.70,299.37,59.996,1546083904,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1189196.6,1189196.6,6829,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083911,55807.00
12/29/2018 06:45,2,0.000,ALERT,213.06,302.07,59.996,1546083904,"201051344000458","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1198847.7,1198847.7,3088,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083913,55808.00
12/29/2018 06:45,2,0.000,ALERT,211.70,299.67,60.033,1546083904,"201051344000890","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1193826.8,1193826.8,6770,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083915,55809.00
12/29/2018 06:45,2,0.000,ALERT,212.83,301.77,60.028,1546083904,"201051344000988","174011545737251",0.00,-8.00,0,297.57,303.88,0.0,0.0,0.000,935734.6,935734.6,3095,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083917,55810.00
12/29/2018 06:45,2,0.000,ALERT,212.16,300.27,60.001,1546083904,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1173773.9,1173773.9,6764,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083918,55811.00
12/29/2018 06:45,2,0.000,ALERT,213.06,302.68,59.996,1546083904,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185742.2,1185742.2,30644,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083920,55812.00
12/29/2018 06:45,2,0.000,ALERT,213.51,302.68,59.996,1546083904,"201051344000576","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1198956.9,1198956.9,3106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083922,55813.00
12/29/2018 06:45,2,0.000,ALERT,213.29,302.07,59.990,1546083904,"201051344001158","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1179243.1,1179243.1,3091,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083924,55814.00
12/29/2018 06:45,2,0.000,ALERT,211.93,298.77,59.980,1546083904,"201051344000917","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1190427.9,1190427.9,6790,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083926,55815.00
12/29/2018 06:45,2,0.000,ALERT,211.93,298.77,59.996,1546083904,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,966758.0,966758.0,6807,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083928,55816.00
12/29/2018 06:45,2,0.000,ALERT,212.16,299.07,60.001,1546083904,"201051344000685","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1194835.0,1194835.0,6772,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083929,55817.00
12/29/2018 06:45,2,0.000,ALERT,211.93,298.47,60.043,1546083904,"201051344000651","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1188590.6,1188590.6,6783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083931,55818.00
12/29/2018 06:45,2,0.000,ALERT,212.83,302.68,59.990,1546083904,"201051344000594","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1203581.1,1203581.1,30591,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083933,55819.00
12/29/2018 06:45,2,0.000,ALERT,213.29,302.07,59.990,1546083904,"201051344000469","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1187718.7,1187718.7,3090,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083935,55820.00
12/29/2018 06:45,2,0.000,ALERT,211.93,299.37,59.996,1546083904,"201051344000585","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1203341.0,1203341.0,6826,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546083937,55821.00
12/29/2018 06:45,2,0.000,ALERT,213.74,302.07,59.990,1546083904,"201051344000853","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1203474.5,1203474.5,3086,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083939,55822.00
12/29/2018 06:45,2,0.000,ALERT,212.16,299.37,59.980,1546083904,"201051344001145","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1202299.5,1202299.5,6762,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083940,55823.00
12/29/2018 06:45,2,0.000,ALERT,211.93,299.37,59.996,1546083904,"201051344000438","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1196236.8,1196236.8,6779,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083942,55824.00
12/29/2018 06:45,2,0.000,ALERT,211.48,299.07,59.985,1546083904,"201051344001135","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1184711.2,1184711.2,6767,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083944,55825.00
12/29/2018 06:45,2,0.000,ALERT,213.06,302.07,59.990,1546083904,"201051344000983","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1203117.9,1203117.9,3085,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083946,55826.00
12/29/2018 06:45,2,0.000,ALERT,211.93,298.77,60.012,1546083904,"201051344001203","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1193254.8,1193254.8,6839,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083948,55827.00
12/29/2018 06:45,2,0.000,ALERT,211.70,299.67,60.001,1546083904,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1187913.5,1187913.5,6789,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083949,55828.00
12/29/2018 06:45,2,0.000,ALERT,211.48,299.07,59.990,1546083904,"201051344000646","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1182664.1,1182664.1,6782,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083951,55829.00
12/29/2018 06:45,2,0.000,ALERT,213.51,301.47,60.001,1546083904,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1184613.9,1184613.9,30641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083953,55830.00
12/29/2018 06:45,2,0.000,ALERT,213.74,302.07,59.996,1546083904,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1183559.8,1183559.8,30659,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083955,55831.00
12/29/2018 06:45,2,0.000,ALERT,211.48,299.37,59.980,1546083904,"201051344000955","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1201345.1,1201345.1,6796,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083957,55832.00
12/29/2018 06:45,2,0.000,ALERT,213.29,301.47,60.001,1546083904,"201051344000648","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1191497.5,1191497.5,30618,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083959,55833.00
12/29/2018 06:45,2,0.000,ALERT,213.51,302.07,59.985,1546083904,"201051344000645","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1195752.9,1195752.9,30637,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083960,55834.00
12/29/2018 06:45,2,0.000,ALERT,213.06,302.68,59.996,1546083904,"201051344000569","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1212760.8,1212760.8,2943,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546083962,55835.00
12/29/2018 07:00,2,0.000,ALERT,213.06,302.07,59.985,1546084804,"201051344000579","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1212626.4,1212626.4,3093,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084807,55836.00
12/29/2018 07:00,2,0.000,ALERT,211.70,298.77,60.033,1546084804,"201051344001025","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1197299.0,1197299.0,6830,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084809,55837.00
12/29/2018 07:00,2,0.000,ALERT,211.70,299.37,60.038,1546084804,"201051344001093","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1189196.6,1189196.6,6831,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084811,55838.00
12/29/2018 07:00,2,0.000,ALERT,212.83,301.47,60.028,1546084804,"201051344000458","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1198847.7,1198847.7,3090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084812,55839.00
12/29/2018 07:00,2,0.000,ALERT,211.70,299.67,60.033,1546084804,"201051344000890","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1193826.8,1193826.8,6772,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084814,55840.00
12/29/2018 07:00,2,0.000,ALERT,212.83,301.47,60.022,1546084804,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,935734.6,935734.6,3097,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084816,55841.00
12/29/2018 07:00,2,0.000,ALERT,212.16,300.27,60.033,1546084804,"201051344000582","174011545737251",0.00,-9.00,0,298.47,301.47,0.0,0.0,0.000,1173773.9,1173773.9,6766,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084818,55842.00
12/29/2018 07:00,2,0.000,ALERT,213.06,302.07,59.990,1546084804,"201051344000868","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1185742.2,1185742.2,30646,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084820,55843.00
12/29/2018 07:00,2,0.000,ALERT,213.51,302.07,60.028,1546084804,"201051344000576","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1198956.9,1198956.9,3108,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084821,55844.00
12/29/2018 07:00,2,0.000,ALERT,213.29,301.47,60.022,1546084804,"201051344001158","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1179243.1,1179243.1,3093,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084823,55845.00
12/29/2018 07:00,2,0.000,ALERT,211.93,299.07,59.996,1546084804,"201051344000917","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1190427.9,1190427.9,6792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084825,55846.00
12/29/2018 07:00,2,0.000,ALERT,211.93,298.77,59.990,1546084804,"201051344000417","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,966758.0,966758.0,6809,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084827,55847.00
12/29/2018 07:00,2,0.000,ALERT,212.16,299.37,60.038,1546084804,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1194835.0,1194835.0,6774,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084829,55848.00
12/29/2018 07:00,2,0.000,ALERT,211.93,298.77,60.028,1546084804,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1188590.6,1188590.6,6785,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084831,55849.00
12/29/2018 07:00,2,0.000,ALERT,212.83,302.07,60.028,1546084804,"201051344000594","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1203581.1,1203581.1,30593,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084832,55850.00
12/29/2018 07:00,2,0.000,ALERT,213.29,301.77,60.017,1546084804,"201051344000469","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1187718.7,1187718.7,3092,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084834,55851.00
12/29/2018 07:00,2,0.000,ALERT,211.93,299.67,60.028,1546084804,"201051344000585","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1203341.0,1203341.0,6828,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084836,55852.00
12/29/2018 07:00,2,0.000,ALERT,213.51,301.47,60.033,1546084804,"201051344000853","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1203474.5,1203474.5,3088,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084838,55853.00
12/29/2018 07:00,2,0.000,ALERT,212.16,299.67,60.070,1546084804,"201051344001145","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1202299.5,1202299.5,6764,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084840,55854.00
12/29/2018 07:00,2,0.000,ALERT,211.93,299.37,60.017,1546084804,"201051344000438","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1196236.8,1196236.8,6781,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084842,55855.00
12/29/2018 07:00,2,0.000,ALERT,211.48,299.37,60.028,1546084804,"201051344001135","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1184711.2,1184711.2,6769,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084844,55856.00
12/29/2018 07:00,2,0.000,ALERT,213.06,301.77,60.065,1546084804,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1203117.9,1203117.9,3087,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084845,55857.00
12/29/2018 07:00,2,0.000,ALERT,211.93,299.07,60.070,1546084804,"201051344001203","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1193254.8,1193254.8,6841,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084847,55858.00
12/29/2018 07:00,2,0.000,ALERT,211.70,299.67,60.033,1546084804,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1187913.5,1187913.5,6791,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084849,55859.00
12/29/2018 07:00,2,0.000,ALERT,211.48,299.37,60.028,1546084804,"201051344000646","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1182664.1,1182664.1,6784,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084851,55860.00
12/29/2018 07:00,2,0.000,ALERT,213.29,300.87,60.028,1546084804,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,1184613.9,1184613.9,30643,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084853,55861.00
12/29/2018 07:00,2,0.000,ALERT,213.74,301.47,59.980,1546084804,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1183559.8,1183559.8,30661,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084854,55862.00
12/29/2018 07:00,2,0.000,ALERT,211.48,299.37,60.006,1546084804,"201051344000955","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1201345.1,1201345.1,6798,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084856,55863.00
12/29/2018 07:00,2,0.000,ALERT,213.06,300.87,59.990,1546084804,"201051344000648","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1191497.5,1191497.5,30620,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084858,55864.00
12/29/2018 07:00,2,0.000,ALERT,213.51,301.47,60.022,1546084804,"201051344000645","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1195752.9,1195752.9,30639,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546084860,55865.00
12/29/2018 07:00,2,0.000,ALERT,213.06,302.07,60.028,1546084804,"201051344000569","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1212760.8,1212760.8,2945,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546084862,55866.00
12/29/2018 07:15,2,0.000,ALERT,212.83,302.07,60.017,1546085704,"201051344000579","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1212626.4,1212626.4,3095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085707,55867.00
12/29/2018 07:15,2,0.000,ALERT,211.48,298.47,59.980,1546085704,"201051344001025","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1197299.0,1197299.0,6832,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085709,55868.00
