ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 07:15,2,0.000,ALERT,211.48,299.07,60.028,1546085704,"201051344001093","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1189196.6,1189196.6,6833,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085711,55869.00
12/29/2018 07:15,2,0.000,ALERT,212.61,301.47,60.012,1546085704,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1198847.7,1198847.7,3092,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085712,55870.00
12/29/2018 07:15,2,0.000,ALERT,211.48,299.37,60.006,1546085704,"201051344000890","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1193826.8,1193826.8,6774,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085714,55871.00
12/29/2018 07:15,2,0.000,ALERT,212.61,301.17,60.017,1546085704,"201051344000988","174011545737251",0.00,-8.00,0,296.36,303.28,0.0,0.0,0.000,935734.6,935734.6,3099,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085716,55872.00
12/29/2018 07:15,2,0.000,ALERT,211.93,299.97,60.017,1546085704,"201051344000582","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1173773.9,1173773.9,6768,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085718,55873.00
12/29/2018 07:15,2,0.000,ALERT,212.83,302.07,60.033,1546085704,"201051344000868","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1185742.2,1185742.2,30648,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085720,55874.00
12/29/2018 07:15,2,0.000,ALERT,213.29,301.77,60.006,1546085704,"201051344000576","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1198956.9,1198956.9,3110,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085722,55875.00
12/29/2018 07:15,2,0.000,ALERT,213.06,301.47,59.975,1546085704,"201051344001158","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1179243.1,1179243.1,3095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085723,55876.00
12/29/2018 07:15,2,0.000,ALERT,211.70,298.77,60.012,1546085704,"201051344000917","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1190427.9,1190427.9,6794,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085725,55877.00
12/29/2018 07:15,2,0.000,ALERT,211.70,298.47,60.012,1546085704,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,966758.0,966758.0,6811,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085727,55878.00
12/29/2018 07:15,2,0.000,ALERT,211.93,299.07,60.017,1546085704,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1194835.0,1194835.0,6776,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085729,55879.00
12/29/2018 07:15,2,0.000,ALERT,211.70,298.17,60.012,1546085704,"201051344000651","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1188590.6,1188590.6,6787,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085731,55880.00
12/29/2018 07:15,2,0.000,ALERT,212.38,301.77,60.012,1546085704,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1203581.1,1203581.1,30595,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085733,55881.00
12/29/2018 07:15,2,0.000,ALERT,212.83,301.47,60.012,1546085704,"201051344000469","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1187718.7,1187718.7,3094,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085735,55882.00
12/29/2018 07:15,2,0.000,ALERT,211.70,299.07,60.006,1546085704,"201051344000585","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1203341.0,1203341.0,6830,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085736,55883.00
12/29/2018 07:15,2,0.000,ALERT,213.29,301.47,60.017,1546085704,"201051344000853","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1203474.5,1203474.5,3090,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085738,55884.00
12/29/2018 07:15,2,0.000,ALERT,211.93,299.37,60.043,1546085704,"201051344001145","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1202299.5,1202299.5,6766,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085740,55885.00
12/29/2018 07:15,2,0.000,ALERT,211.70,299.07,60.012,1546085704,"201051344000438","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1196236.8,1196236.8,6783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085742,55886.00
12/29/2018 07:15,2,0.000,ALERT,211.25,299.07,60.006,1546085704,"201051344001135","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1184711.2,1184711.2,6771,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085744,55887.00
12/29/2018 07:15,2,0.000,ALERT,212.61,301.47,60.012,1546085704,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1203117.9,1203117.9,3089,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085745,55888.00
12/29/2018 07:15,2,0.000,ALERT,211.70,298.77,60.006,1546085704,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1193254.8,1193254.8,6843,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085747,55889.00
12/29/2018 07:15,2,0.000,ALERT,211.48,299.37,60.038,1546085704,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1187913.5,1187913.5,6793,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085749,55890.00
12/29/2018 07:15,2,0.000,ALERT,211.25,298.77,60.012,1546085704,"201051344000646","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1182664.1,1182664.1,6786,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085751,55891.00
12/29/2018 07:15,2,0.000,ALERT,213.06,300.87,60.012,1546085704,"201051344000867","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1184613.9,1184613.9,30645,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085753,55892.00
12/29/2018 07:15,2,0.000,ALERT,213.51,301.17,60.012,1546085704,"201051344000633","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1183559.8,1183559.8,30663,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085755,55893.00
12/29/2018 07:15,2,0.000,ALERT,211.25,299.07,60.012,1546085704,"201051344000955","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1201345.1,1201345.1,6800,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546085756,55894.00
12/29/2018 07:15,2,0.000,ALERT,212.83,300.57,60.012,1546085704,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1191497.5,1191497.5,30622,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085758,55895.00
12/29/2018 07:15,2,0.000,ALERT,213.29,301.17,60.012,1546085704,"201051344000645","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1195752.9,1195752.9,30641,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085760,55896.00
12/29/2018 07:15,2,0.000,ALERT,212.83,301.77,60.012,1546085704,"201051344000569","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1212760.8,1212760.8,2947,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546085762,55897.00
12/29/2018 07:30,2,0.000,ALERT,212.61,301.17,59.990,1546086605,"201051344000579","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1212626.4,1212626.4,3097,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086608,55898.00
12/29/2018 07:30,2,0.000,ALERT,211.25,298.17,59.990,1546086605,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1197299.0,1197299.0,6834,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086610,55899.00
12/29/2018 07:30,2,0.000,ALERT,211.48,298.77,59.996,1546086605,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1189196.6,1189196.6,6835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086612,55900.00
12/29/2018 07:30,2,0.000,ALERT,212.38,300.57,59.990,1546086605,"201051344000458","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1198847.7,1198847.7,3094,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086614,55901.00
12/29/2018 07:30,2,0.000,ALERT,211.25,299.07,59.990,1546086605,"201051344000890","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1193826.8,1193826.8,6776,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086615,55902.00
12/29/2018 07:30,2,0.000,ALERT,212.16,300.27,59.996,1546086605,"201051344000988","174011545737251",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,935734.6,935734.6,3101,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086617,55903.00
12/29/2018 07:30,2,0.000,ALERT,211.93,299.67,59.953,1546086605,"201051344000582","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1173773.9,1173773.9,6770,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086619,55904.00
12/29/2018 07:30,2,0.000,ALERT,212.38,301.17,59.990,1546086605,"201051344000868","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1185742.2,1185742.2,30650,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086621,55905.00
12/29/2018 07:30,2,0.000,ALERT,213.06,301.17,59.990,1546086605,"201051344000576","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1198956.9,1198956.9,3112,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086623,55906.00
12/29/2018 07:30,2,0.000,ALERT,212.61,300.57,59.985,1546086605,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1179243.1,1179243.1,3097,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086624,55907.00
12/29/2018 07:30,2,0.000,ALERT,211.70,298.47,59.980,1546086605,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1190427.9,1190427.9,6796,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086626,55908.00
12/29/2018 07:30,2,0.000,ALERT,211.70,298.17,59.990,1546086605,"201051344000417","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,966758.0,966758.0,6813,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086628,55909.00
12/29/2018 07:30,2,0.000,ALERT,211.70,298.77,59.996,1546086605,"201051344000685","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1194835.0,1194835.0,6778,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086630,55910.00
12/29/2018 07:30,2,0.000,ALERT,211.48,298.17,60.006,1546086605,"201051344000651","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1188590.6,1188590.6,6789,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086632,55911.00
12/29/2018 07:30,2,0.000,ALERT,212.16,301.17,59.990,1546086605,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1203581.1,1203581.1,30597,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086633,55912.00
12/29/2018 07:30,2,0.000,ALERT,212.61,300.57,59.985,1546086605,"201051344000469","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1187718.7,1187718.7,3096,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086635,55913.00
12/29/2018 07:30,2,0.000,ALERT,211.48,299.07,59.996,1546086605,"201051344000585","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1203341.0,1203341.0,6832,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086637,55914.00
12/29/2018 07:30,2,0.000,ALERT,213.06,300.57,59.996,1546086605,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1203474.5,1203474.5,3092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086639,55915.00
12/29/2018 07:30,2,0.000,ALERT,211.70,299.07,59.985,1546086605,"201051344001145","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1202299.5,1202299.5,6768,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086641,55916.00
12/29/2018 07:30,2,0.000,ALERT,211.48,298.77,59.990,1546086605,"201051344000438","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1196236.8,1196236.8,6785,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086643,55917.00
12/29/2018 07:30,2,0.000,ALERT,211.03,298.77,59.985,1546086605,"201051344001135","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1184711.2,1184711.2,6773,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086644,55918.00
12/29/2018 07:30,2,0.000,ALERT,212.38,300.57,59.985,1546086605,"201051344000983","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1203117.9,1203117.9,3091,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086646,55919.00
12/29/2018 07:30,2,0.000,ALERT,211.48,298.47,59.990,1546086605,"201051344001203","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1193254.8,1193254.8,6845,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546086648,55920.00
12/29/2018 07:30,2,0.000,ALERT,211.48,299.07,59.996,1546086605,"201051344001230","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1187913.5,1187913.5,6795,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086650,55921.00
12/29/2018 07:30,2,0.000,ALERT,211.25,298.47,59.990,1546086605,"201051344000646","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1182664.1,1182664.1,6788,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086652,55922.00
12/29/2018 07:30,2,0.000,ALERT,212.83,299.97,59.990,1546086605,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1184613.9,1184613.9,30647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086654,55923.00
12/29/2018 07:30,2,0.000,ALERT,213.29,300.27,59.990,1546086605,"201051344000633","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1183559.8,1183559.8,30665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086655,55924.00
12/29/2018 07:30,2,0.000,ALERT,211.03,298.77,59.990,1546086605,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1201345.1,1201345.1,6802,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086657,55925.00
12/29/2018 07:30,2,0.000,ALERT,212.61,299.67,59.985,1546086605,"201051344000648","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1191497.5,1191497.5,30624,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086659,55926.00
12/29/2018 07:30,2,0.000,ALERT,213.06,300.57,59.959,1546086605,"201051344000645","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1195752.9,1195752.9,30643,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086661,55927.00
12/29/2018 07:30,2,0.000,ALERT,212.61,300.87,59.985,1546086605,"201051344000569","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1212760.8,1212760.8,2949,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546086663,55928.00
12/29/2018 07:45,2,0.000,ALERT,212.16,300.87,60.022,1546087504,"201051344000579","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1212626.4,1212626.4,3099,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087507,55929.00
12/29/2018 07:45,2,0.000,ALERT,210.35,297.57,60.049,1546087504,"201051344001025","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1197299.0,1197299.0,6836,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087509,55930.00
12/29/2018 07:45,2,0.000,ALERT,210.57,298.17,60.022,1546087504,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,1189196.6,1189196.6,6837,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087511,55931.00
12/29/2018 07:45,2,0.000,ALERT,211.93,300.27,60.028,1546087504,"201051344000458","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1198847.7,1198847.7,3096,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087512,55932.00
12/29/2018 07:45,2,0.000,ALERT,210.57,298.77,60.049,1546087504,"201051344000890","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1193826.8,1193826.8,6778,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087514,55933.00
12/29/2018 07:45,2,0.000,ALERT,211.93,300.27,60.022,1546087504,"201051344000988","174011545737251",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,935734.6,935734.6,3103,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087516,55934.00
12/29/2018 07:45,2,0.000,ALERT,211.03,299.37,60.049,1546087504,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1173773.9,1173773.9,6772,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087518,55935.00
12/29/2018 07:45,2,0.000,ALERT,212.16,300.87,60.028,1546087504,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1185742.2,1185742.2,30652,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087520,55936.00
12/29/2018 07:45,2,0.000,ALERT,212.61,300.87,60.054,1546087504,"201051344000576","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1198956.9,1198956.9,3114,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087522,55937.00
12/29/2018 07:45,2,0.000,ALERT,212.16,300.27,60.033,1546087504,"201051344001158","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1179243.1,1179243.1,3099,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087523,55938.00
12/29/2018 07:45,2,0.000,ALERT,210.80,297.87,60.038,1546087504,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1190427.9,1190427.9,6798,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087525,55939.00
12/29/2018 07:45,2,0.000,ALERT,210.80,297.87,59.985,1546087504,"201051344000417","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,966758.0,966758.0,6815,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087527,55940.00
12/29/2018 07:45,2,0.000,ALERT,211.03,298.17,60.049,1546087504,"201051344000685","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1194835.0,1194835.0,6780,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087529,55941.00
12/29/2018 07:45,2,0.000,ALERT,210.80,297.57,60.028,1546087504,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1188590.6,1188590.6,6791,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087531,55942.00
12/29/2018 07:45,2,0.000,ALERT,211.70,300.87,59.996,1546087504,"201051344000594","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1203581.1,1203581.1,30599,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087533,55943.00
12/29/2018 07:45,2,0.000,ALERT,212.16,300.27,59.980,1546087504,"201051344000469","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1187718.7,1187718.7,3098,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087535,55944.00
12/29/2018 07:45,2,0.000,ALERT,210.80,298.47,60.070,1546087504,"201051344000585","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1203341.0,1203341.0,6834,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087537,55945.00
12/29/2018 07:45,2,0.000,ALERT,212.61,300.27,60.022,1546087504,"201051344000853","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203474.5,1203474.5,3094,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087538,55946.00
12/29/2018 07:45,2,0.000,ALERT,211.03,298.47,60.022,1546087504,"201051344001145","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1202299.5,1202299.5,6770,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087540,55947.00
12/29/2018 07:45,2,0.000,ALERT,210.80,298.17,60.033,1546087504,"201051344000438","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1196236.8,1196236.8,6787,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087542,55948.00
12/29/2018 07:45,2,0.000,ALERT,210.35,298.17,60.022,1546087504,"201051344001135","174011545737251",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,1184711.2,1184711.2,6775,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087544,55949.00
12/29/2018 07:45,2,0.000,ALERT,211.93,300.27,60.012,1546087504,"201051344000983","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1203117.9,1203117.9,3093,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087546,55950.00
12/29/2018 07:45,2,0.000,ALERT,210.80,297.87,60.017,1546087504,"201051344001203","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1193254.8,1193254.8,6847,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087548,55951.00
12/29/2018 07:45,2,0.000,ALERT,210.57,298.47,60.022,1546087504,"201051344001230","174011545737251",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,1187913.5,1187913.5,6797,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087549,55952.00
12/29/2018 07:45,2,0.000,ALERT,210.35,298.17,60.028,1546087504,"201051344000646","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1182664.1,1182664.1,6790,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087551,55953.00
12/29/2018 07:45,2,0.000,ALERT,212.38,299.67,60.070,1546087504,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1184613.9,1184613.9,30649,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087553,55954.00
12/29/2018 07:45,2,0.000,ALERT,212.83,299.97,60.028,1546087504,"201051344000633","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1183559.8,1183559.8,30667,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087555,55955.00
12/29/2018 07:45,2,0.000,ALERT,210.35,298.17,60.033,1546087504,"201051344000955","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1201345.1,1201345.1,6804,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087557,55956.00
12/29/2018 07:45,2,0.000,ALERT,212.16,299.37,60.022,1546087504,"201051344000648","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1191497.5,1191497.5,30626,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087558,55957.00
12/29/2018 07:45,2,0.000,ALERT,212.61,300.27,60.028,1546087504,"201051344000645","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1195752.9,1195752.9,30645,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546087560,55958.00
12/29/2018 07:45,2,0.000,ALERT,212.16,300.87,60.043,1546087504,"201051344000569","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1212760.8,1212760.8,2951,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546087562,55959.00
12/29/2018 08:00,2,0.000,ALERT,212.16,301.17,60.054,1546088403,"201051344000579","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1212626.4,1212626.4,3101,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088406,55960.00
12/29/2018 08:00,2,0.000,ALERT,210.80,297.87,59.980,1546088403,"201051344001025","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1197299.0,1197299.0,6838,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088408,55961.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.47,60.017,1546088403,"201051344001093","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1189196.6,1189196.6,6839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088410,55962.00
12/29/2018 08:00,2,0.000,ALERT,212.16,300.57,60.022,1546088403,"201051344000458","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1198847.7,1198847.7,3098,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088412,55963.00
12/29/2018 08:00,2,0.000,ALERT,210.80,299.07,60.022,1546088403,"201051344000890","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1193826.8,1193826.8,6780,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088414,55964.00
12/29/2018 08:00,2,0.000,ALERT,212.16,300.27,60.017,1546088403,"201051344000988","174011545737251",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,935734.6,935734.6,3105,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088416,55965.00
12/29/2018 08:00,2,0.000,ALERT,211.48,299.37,60.049,1546088403,"201051344000582","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1173773.9,1173773.9,6774,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088417,55966.00
12/29/2018 08:00,2,0.000,ALERT,212.16,301.47,60.012,1546088403,"201051344000868","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1185742.2,1185742.2,30654,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088419,55967.00
12/29/2018 08:00,2,0.000,ALERT,212.83,301.17,60.065,1546088403,"201051344000576","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1198956.9,1198956.9,3116,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088421,55968.00
12/29/2018 08:00,2,0.000,ALERT,212.38,300.57,60.059,1546088403,"201051344001158","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1179243.1,1179243.1,3101,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088423,55969.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.17,60.065,1546088403,"201051344000917","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1190427.9,1190427.9,6800,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088425,55970.00
12/29/2018 08:00,2,0.000,ALERT,211.25,298.17,60.022,1546088403,"201051344000417","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,966758.0,966758.0,6817,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088427,55971.00
12/29/2018 08:00,2,0.000,ALERT,211.25,298.77,60.022,1546088403,"201051344000685","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1194835.0,1194835.0,6782,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088429,55972.00
12/29/2018 08:00,2,0.000,ALERT,211.03,297.87,60.022,1546088403,"201051344000651","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1188590.6,1188590.6,6793,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088430,55973.00
12/29/2018 08:00,2,0.000,ALERT,211.93,301.17,60.017,1546088403,"201051344000594","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1203581.1,1203581.1,30601,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088432,55974.00
12/29/2018 08:00,2,0.000,ALERT,212.38,300.57,60.022,1546088403,"201051344000469","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1187718.7,1187718.7,3100,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088434,55975.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.77,60.028,1546088403,"201051344000585","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1203341.0,1203341.0,6836,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088436,55976.00
12/29/2018 08:00,2,0.000,ALERT,212.83,300.27,60.022,1546088403,"201051344000853","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1203474.5,1203474.5,3096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088438,55977.00
12/29/2018 08:00,2,0.000,ALERT,211.25,298.77,60.022,1546088403,"201051344001145","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1202299.5,1202299.5,6772,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088440,55978.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.47,60.017,1546088403,"201051344000438","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1196236.8,1196236.8,6789,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088442,55979.00
12/29/2018 08:00,2,0.000,ALERT,210.57,298.47,60.022,1546088403,"201051344001135","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1184711.2,1184711.2,6777,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088443,55980.00
12/29/2018 08:00,2,0.000,ALERT,212.16,300.57,60.022,1546088403,"201051344000983","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1203117.9,1203117.9,3095,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088445,55981.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.17,60.022,1546088403,"201051344001203","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1193254.8,1193254.8,6849,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088447,55982.00
12/29/2018 08:00,2,0.000,ALERT,211.03,298.77,59.990,1546088403,"201051344001230","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1187913.5,1187913.5,6799,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088449,55983.00
12/29/2018 08:00,2,0.000,ALERT,210.57,298.47,60.028,1546088403,"201051344000646","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1182664.1,1182664.1,6792,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088451,55984.00
12/29/2018 08:00,2,0.000,ALERT,212.61,299.97,60.022,1546088403,"201051344000867","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1184613.9,1184613.9,30651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088453,55985.00
12/29/2018 08:00,2,0.000,ALERT,213.06,300.57,60.017,1546088403,"201051344000633","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1183559.8,1183559.8,30669,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088454,55986.00
12/29/2018 08:00,2,0.000,ALERT,210.57,298.47,60.038,1546088403,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1201345.1,1201345.1,6806,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088456,55987.00
12/29/2018 08:00,2,0.000,ALERT,212.38,299.97,60.017,1546088403,"201051344000648","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1191497.5,1191497.5,30628,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546088458,55988.00
12/29/2018 08:00,2,0.000,ALERT,212.83,300.57,60.065,1546088403,"201051344000645","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1195752.9,1195752.9,30647,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088460,55989.00
12/29/2018 08:00,2,0.000,ALERT,212.38,301.17,60.022,1546088403,"201051344000569","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1212760.8,1212760.8,2953,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546088462,55990.00
12/29/2018 08:15,2,0.000,ALERT,211.93,300.57,60.006,1546089304,"201051344000579","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1212626.4,1212626.4,3103,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089307,55991.00
12/29/2018 08:15,2,0.000,ALERT,210.35,296.96,59.980,1546089304,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1197299.0,1197299.0,6840,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089308,55992.00
12/29/2018 08:15,2,0.000,ALERT,210.35,297.87,60.001,1546089304,"201051344001093","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1189196.6,1189196.6,6841,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089310,55993.00
12/29/2018 08:15,2,0.000,ALERT,211.70,299.97,60.059,1546089304,"201051344000458","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1198847.7,1198847.7,3100,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089312,55994.00
12/29/2018 08:15,2,0.000,ALERT,210.35,298.17,60.006,1546089304,"201051344000890","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1193826.8,1193826.8,6782,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089314,55995.00
12/29/2018 08:15,2,0.000,ALERT,211.70,299.67,60.012,1546089304,"201051344000988","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,935734.6,935734.6,3107,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089316,55996.00
12/29/2018 08:15,2,0.000,ALERT,211.03,298.77,60.012,1546089304,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6776,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089317,55997.00
12/29/2018 08:15,2,0.000,ALERT,211.93,300.57,60.012,1546089304,"201051344000868","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1185742.2,1185742.2,30656,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089319,55998.00
12/29/2018 08:15,2,0.000,ALERT,212.38,300.57,60.006,1546089304,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1198956.9,1198956.9,3118,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089321,55999.00
12/29/2018 08:15,2,0.000,ALERT,211.93,299.67,59.959,1546089304,"201051344001158","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1179243.1,1179243.1,3103,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089323,56000.00
12/29/2018 08:15,2,0.000,ALERT,210.57,297.26,60.017,1546089304,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1190427.9,1190427.9,6802,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089325,56001.00
12/29/2018 08:15,2,0.000,ALERT,210.80,297.26,60.006,1546089304,"201051344000417","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,966758.0,966758.0,6819,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089327,56002.00
12/29/2018 08:15,2,0.000,ALERT,210.80,297.57,60.012,1546089304,"201051344000685","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1194835.0,1194835.0,6784,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089328,56003.00
12/29/2018 08:15,2,0.000,ALERT,210.57,296.96,60.006,1546089304,"201051344000651","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1188590.6,1188590.6,6795,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089330,56004.00
12/29/2018 08:15,2,0.000,ALERT,211.48,300.27,60.012,1546089304,"201051344000594","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203581.1,1203581.1,30603,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089332,56005.00
12/29/2018 08:15,2,0.000,ALERT,211.93,299.97,60.012,1546089304,"201051344000469","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1187718.7,1187718.7,3102,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089334,56006.00
12/29/2018 08:15,2,0.000,ALERT,210.57,297.87,60.012,1546089304,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1203341.0,1203341.0,6838,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089336,56007.00
12/29/2018 08:15,2,0.000,ALERT,212.38,299.67,59.985,1546089304,"201051344000853","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1203474.5,1203474.5,3098,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089338,56008.00
12/29/2018 08:15,2,0.000,ALERT,210.80,297.87,60.012,1546089304,"201051344001145","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1202299.5,1202299.5,6774,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089339,56009.00
12/29/2018 08:15,2,0.000,ALERT,210.57,297.87,60.017,1546089304,"201051344000438","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1196236.8,1196236.8,6791,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089341,56010.00
12/29/2018 08:15,2,0.000,ALERT,210.12,297.87,59.990,1546089304,"201051344001135","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1184711.2,1184711.2,6779,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089343,56011.00
12/29/2018 08:15,2,0.000,ALERT,211.70,299.97,60.006,1546089304,"201051344000983","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203117.9,1203117.9,3097,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089345,56012.00
12/29/2018 08:15,2,0.000,ALERT,210.57,297.26,60.001,1546089304,"201051344001203","174011545737251",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,1193254.8,1193254.8,6851,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089347,56013.00
