ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 08:15,2,0.000,ALERT,210.57,298.17,60.012,1546089304,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1187913.5,1187913.5,6801,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089349,56014.00
12/29/2018 08:15,2,0.000,ALERT,210.35,297.57,59.996,1546089304,"201051344000646","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1182664.1,1182664.1,6794,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089350,56015.00
12/29/2018 08:15,2,0.000,ALERT,212.16,299.37,60.006,1546089304,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1184613.9,1184613.9,30653,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089352,56016.00
12/29/2018 08:15,2,0.000,ALERT,212.83,299.97,59.975,1546089304,"201051344000633","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1183559.8,1183559.8,30671,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089354,56017.00
12/29/2018 08:15,2,0.000,ALERT,210.12,297.57,60.012,1546089304,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1201345.1,1201345.1,6808,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089356,56018.00
12/29/2018 08:15,2,0.000,ALERT,211.93,299.07,59.959,1546089304,"201051344000648","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1191497.5,1191497.5,30630,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546089358,56019.00
12/29/2018 08:15,2,0.000,ALERT,212.16,299.67,60.012,1546089304,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1195752.9,1195752.9,30649,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089360,56020.00
12/29/2018 08:15,2,0.000,ALERT,211.93,300.27,60.059,1546089304,"201051344000569","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1212760.8,1212760.8,2955,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546089361,56021.00
12/29/2018 08:30,2,0.000,ALERT,212.16,300.87,60.065,1546090204,"201051344000579","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1212626.4,1212626.4,3105,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090207,56022.00
12/29/2018 08:30,2,0.000,ALERT,210.57,297.57,60.075,1546090204,"201051344001025","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1197299.0,1197299.0,6842,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090209,56023.00
12/29/2018 08:30,2,0.000,ALERT,210.80,298.17,60.049,1546090204,"201051344001093","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1189196.6,1189196.6,6843,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090210,56024.00
12/29/2018 08:30,2,0.000,ALERT,211.93,300.27,60.022,1546090204,"201051344000458","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1198847.7,1198847.7,3102,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090212,56025.00
12/29/2018 08:30,2,0.000,ALERT,210.80,298.77,60.028,1546090204,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1193826.8,1193826.8,6784,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090214,56026.00
12/29/2018 08:30,2,0.000,ALERT,211.70,299.97,60.033,1546090204,"201051344000988","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,935734.6,935734.6,3109,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090216,56027.00
12/29/2018 08:30,2,0.000,ALERT,211.48,299.37,59.975,1546090204,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6778,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546090218,56028.00
12/29/2018 08:30,2,0.000,ALERT,212.16,300.87,59.975,1546090204,"201051344000868","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1185742.2,1185742.2,30658,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090219,56029.00
12/29/2018 08:30,2,0.000,ALERT,212.38,300.87,59.996,1546090204,"201051344000576","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1198956.9,1198956.9,3120,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090221,56030.00
12/29/2018 08:30,2,0.000,ALERT,212.16,300.27,60.065,1546090204,"201051344001158","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1179243.1,1179243.1,3105,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090223,56031.00
12/29/2018 08:30,2,0.000,ALERT,211.03,297.87,60.022,1546090204,"201051344000917","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,1190427.9,1190427.9,6804,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090225,56032.00
12/29/2018 08:30,2,0.000,ALERT,211.03,297.87,60.028,1546090204,"201051344000417","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,966758.0,966758.0,6821,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090227,56033.00
12/29/2018 08:30,2,0.000,ALERT,211.25,298.17,60.054,1546090204,"201051344000685","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1194835.0,1194835.0,6786,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090229,56034.00
12/29/2018 08:30,2,0.000,ALERT,211.03,297.57,60.022,1546090204,"201051344000651","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1188590.6,1188590.6,6797,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090231,56035.00
12/29/2018 08:30,2,0.000,ALERT,211.70,300.57,60.022,1546090204,"201051344000594","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1203581.1,1203581.1,30605,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546090232,56036.00
12/29/2018 08:30,2,0.000,ALERT,212.16,300.27,60.022,1546090204,"201051344000469","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1187718.7,1187718.7,3104,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090234,56037.00
12/29/2018 08:30,2,0.000,ALERT,211.03,298.47,60.028,1546090204,"201051344000585","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1203341.0,1203341.0,6840,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090236,56038.00
12/29/2018 08:30,2,0.000,ALERT,212.61,299.97,60.028,1546090204,"201051344000853","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1203474.5,1203474.5,3100,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090238,56039.00
12/29/2018 08:30,2,0.000,ALERT,211.25,298.47,59.985,1546090204,"201051344001145","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1202299.5,1202299.5,6776,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090240,56040.00
12/29/2018 08:30,2,0.000,ALERT,211.03,298.17,60.022,1546090204,"201051344000438","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1196236.8,1196236.8,6793,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090242,56041.00
12/29/2018 08:30,2,0.000,ALERT,210.57,298.17,60.022,1546090204,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1184711.2,1184711.2,6781,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090243,56042.00
12/29/2018 08:30,2,0.000,ALERT,211.93,300.27,60.065,1546090204,"201051344000983","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1203117.9,1203117.9,3099,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090245,56043.00
12/29/2018 08:30,2,0.000,ALERT,211.03,297.87,60.022,1546090204,"201051344001203","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1193254.8,1193254.8,6853,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090247,56044.00
12/29/2018 08:30,2,0.000,ALERT,210.80,298.77,60.028,1546090204,"201051344001230","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1187913.5,1187913.5,6803,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090249,56045.00
12/29/2018 08:30,2,0.000,ALERT,210.57,298.17,60.022,1546090204,"201051344000646","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1182664.1,1182664.1,6796,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090251,56046.00
12/29/2018 08:30,2,0.000,ALERT,212.38,299.37,60.028,1546090204,"201051344000867","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1184613.9,1184613.9,30655,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090252,56047.00
12/29/2018 08:30,2,0.000,ALERT,212.61,299.97,60.059,1546090204,"201051344000633","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1183559.8,1183559.8,30673,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090254,56048.00
12/29/2018 08:30,2,0.000,ALERT,210.57,298.17,60.028,1546090204,"201051344000955","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1201345.1,1201345.1,6810,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090256,56049.00
12/29/2018 08:30,2,0.000,ALERT,212.16,299.37,60.022,1546090204,"201051344000648","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1191497.5,1191497.5,30632,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090258,56050.00
12/29/2018 08:30,2,0.000,ALERT,212.38,300.27,60.028,1546090204,"201051344000645","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1195752.9,1195752.9,30651,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090260,56051.00
12/29/2018 08:30,2,0.000,ALERT,212.16,300.57,59.975,1546090204,"201051344000569","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1212760.8,1212760.8,2957,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546090262,56052.00
12/29/2018 08:45,2,0.000,ALERT,212.16,300.87,60.033,1546091104,"201051344000579","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1212626.4,1212626.4,3107,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091107,56053.00
12/29/2018 08:45,2,0.000,ALERT,210.80,297.57,60.033,1546091104,"201051344001025","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1197299.0,1197299.0,6844,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091109,56054.00
12/29/2018 08:45,2,0.000,ALERT,211.03,298.17,60.033,1546091104,"201051344001093","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1189196.6,1189196.6,6845,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091110,56055.00
12/29/2018 08:45,2,0.000,ALERT,211.93,300.27,59.985,1546091104,"201051344000458","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1198847.7,1198847.7,3104,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091112,56056.00
12/29/2018 08:45,2,0.000,ALERT,210.80,298.77,60.017,1546091104,"201051344000890","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1193826.8,1193826.8,6786,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091114,56057.00
12/29/2018 08:45,2,0.000,ALERT,211.93,299.97,60.028,1546091104,"201051344000988","174011545737251",0.00,-8.00,0,294.86,302.68,0.0,0.0,0.000,935734.6,935734.6,3111,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091116,56058.00
12/29/2018 08:45,2,0.000,ALERT,211.48,299.07,60.033,1546091104,"201051344000582","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6780,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091118,56059.00
12/29/2018 08:45,2,0.000,ALERT,212.16,300.87,60.028,1546091104,"201051344000868","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1185742.2,1185742.2,30660,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091119,56060.00
12/29/2018 08:45,2,0.000,ALERT,212.61,300.57,60.028,1546091104,"201051344000576","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1198956.9,1198956.9,3122,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091121,56061.00
12/29/2018 08:45,2,0.000,ALERT,212.38,300.27,60.028,1546091104,"201051344001158","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1179243.1,1179243.1,3107,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091123,56062.00
12/29/2018 08:45,2,0.000,ALERT,211.03,297.87,60.043,1546091104,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1190427.9,1190427.9,6806,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091125,56063.00
12/29/2018 08:45,2,0.000,ALERT,211.03,297.87,60.001,1546091104,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,966758.0,966758.0,6823,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091127,56064.00
12/29/2018 08:45,2,0.000,ALERT,211.25,298.17,60.028,1546091104,"201051344000685","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1194835.0,1194835.0,6788,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091129,56065.00
12/29/2018 08:45,2,0.000,ALERT,211.03,297.57,60.038,1546091104,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1188590.6,1188590.6,6799,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091130,56066.00
12/29/2018 08:45,2,0.000,ALERT,211.70,300.57,60.006,1546091104,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1203581.1,1203581.1,30607,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091132,56067.00
12/29/2018 08:45,2,0.000,ALERT,212.16,299.97,60.022,1546091104,"201051344000469","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1187718.7,1187718.7,3106,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091134,56068.00
12/29/2018 08:45,2,0.000,ALERT,211.03,298.47,60.043,1546091104,"201051344000585","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1203341.0,1203341.0,6842,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091136,56069.00
12/29/2018 08:45,2,0.000,ALERT,212.61,299.97,60.028,1546091104,"201051344000853","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1203474.5,1203474.5,3102,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091138,56070.00
12/29/2018 08:45,2,0.000,ALERT,211.25,298.47,60.033,1546091104,"201051344001145","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1202299.5,1202299.5,6778,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091140,56071.00
12/29/2018 08:45,2,0.000,ALERT,211.03,298.17,60.033,1546091104,"201051344000438","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1196236.8,1196236.8,6795,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091142,56072.00
12/29/2018 08:45,2,0.000,ALERT,210.57,298.17,60.033,1546091104,"201051344001135","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1184711.2,1184711.2,6783,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091143,56073.00
12/29/2018 08:45,2,0.000,ALERT,212.16,300.27,60.049,1546091104,"201051344000983","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1203117.9,1203117.9,3101,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091145,56074.00
12/29/2018 08:45,2,0.000,ALERT,211.03,297.87,60.028,1546091104,"201051344001203","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1193254.8,1193254.8,6855,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091147,56075.00
12/29/2018 08:45,2,0.000,ALERT,211.03,298.47,60.033,1546091104,"201051344001230","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1187913.5,1187913.5,6805,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091149,56076.00
12/29/2018 08:45,2,0.000,ALERT,210.57,298.17,60.033,1546091104,"201051344000646","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1182664.1,1182664.1,6798,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091151,56077.00
12/29/2018 08:45,2,0.000,ALERT,212.38,299.37,60.006,1546091104,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1184613.9,1184613.9,30657,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546091152,56078.00
12/29/2018 08:45,2,0.000,ALERT,212.83,299.97,60.028,1546091104,"201051344000633","174011545737251",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,1183559.8,1183559.8,30675,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091154,56079.00
12/29/2018 08:45,2,0.000,ALERT,210.57,298.17,60.054,1546091104,"201051344000955","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1201345.1,1201345.1,6812,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091156,56080.00
12/29/2018 08:45,2,0.000,ALERT,212.16,299.37,60.022,1546091104,"201051344000648","174011545737251",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,1191497.5,1191497.5,30634,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091158,56081.00
12/29/2018 08:45,2,0.000,ALERT,212.61,299.97,60.028,1546091104,"201051344000645","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1195752.9,1195752.9,30653,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091160,56082.00
12/29/2018 08:45,2,0.000,ALERT,212.16,300.57,60.070,1546091104,"201051344000569","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1212760.8,1212760.8,2959,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546091161,56083.00
12/29/2018 09:00,2,0.000,ALERT,212.16,300.57,60.012,1546092004,"201051344000579","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1212626.4,1212626.4,3109,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092007,56084.00
12/29/2018 09:00,2,0.000,ALERT,210.80,297.57,59.969,1546092004,"201051344001025","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1197299.0,1197299.0,6846,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092009,56085.00
12/29/2018 09:00,2,0.000,ALERT,210.80,298.47,60.017,1546092004,"201051344001093","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1189196.6,1189196.6,6847,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092010,56086.00
12/29/2018 09:00,2,0.000,ALERT,211.93,299.97,60.012,1546092004,"201051344000458","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1198847.7,1198847.7,3106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092012,56087.00
12/29/2018 09:00,2,0.000,ALERT,210.80,298.77,60.012,1546092004,"201051344000890","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1193826.8,1193826.8,6788,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092014,56088.00
12/29/2018 09:00,2,0.000,ALERT,211.93,299.97,60.022,1546092004,"201051344000988","174011545737251",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,935734.6,935734.6,3113,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092016,56089.00
12/29/2018 09:00,2,0.000,ALERT,211.48,299.37,60.012,1546092004,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6782,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092018,56090.00
12/29/2018 09:00,2,0.000,ALERT,212.16,300.57,60.033,1546092004,"201051344000868","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1185742.2,1185742.2,30662,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092019,56091.00
12/29/2018 09:00,2,0.000,ALERT,212.61,300.57,59.985,1546092004,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1198956.9,1198956.9,3124,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092021,56092.00
12/29/2018 09:00,2,0.000,ALERT,212.16,299.97,60.012,1546092004,"201051344001158","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1179243.1,1179243.1,3109,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092023,56093.00
12/29/2018 09:00,2,0.000,ALERT,211.03,297.87,59.975,1546092004,"201051344000917","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1190427.9,1190427.9,6808,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092025,56094.00
12/29/2018 09:00,2,0.000,ALERT,211.03,297.87,60.017,1546092004,"201051344000417","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,966758.0,966758.0,6825,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092027,56095.00
12/29/2018 09:00,2,0.000,ALERT,211.25,298.47,60.017,1546092004,"201051344000685","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1194835.0,1194835.0,6790,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092029,56096.00
12/29/2018 09:00,2,0.000,ALERT,211.03,297.57,60.017,1546092004,"201051344000651","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1188590.6,1188590.6,6801,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092030,56097.00
12/29/2018 09:00,2,0.000,ALERT,211.70,300.57,60.012,1546092004,"201051344000594","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1203581.1,1203581.1,30609,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092032,56098.00
12/29/2018 09:00,2,0.000,ALERT,212.16,299.97,60.012,1546092004,"201051344000469","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1187718.7,1187718.7,3108,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092034,56099.00
12/29/2018 09:00,2,0.000,ALERT,211.03,298.47,60.017,1546092004,"201051344000585","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1203341.0,1203341.0,6844,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092036,56100.00
12/29/2018 09:00,2,0.000,ALERT,212.61,299.97,60.012,1546092004,"201051344000853","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203474.5,1203474.5,3104,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092038,56101.00
12/29/2018 09:00,2,0.000,ALERT,211.25,298.47,60.017,1546092004,"201051344001145","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1202299.5,1202299.5,6780,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092040,56102.00
12/29/2018 09:00,2,0.000,ALERT,211.03,298.47,60.012,1546092004,"201051344000438","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1196236.8,1196236.8,6797,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092041,56103.00
12/29/2018 09:00,2,0.000,ALERT,210.57,298.47,60.054,1546092004,"201051344001135","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1184711.2,1184711.2,6785,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092043,56104.00
12/29/2018 09:00,2,0.000,ALERT,212.16,299.97,60.059,1546092004,"201051344000983","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203117.9,1203117.9,3103,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092045,56105.00
12/29/2018 09:00,2,0.000,ALERT,211.03,297.87,60.017,1546092004,"201051344001203","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1193254.8,1193254.8,6857,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092047,56106.00
12/29/2018 09:00,2,0.000,ALERT,211.03,298.77,60.006,1546092004,"201051344001230","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1187913.5,1187913.5,6807,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092049,56107.00
12/29/2018 09:00,2,0.000,ALERT,210.57,298.17,60.017,1546092004,"201051344000646","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1182664.1,1182664.1,6800,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092050,56108.00
12/29/2018 09:00,2,0.000,ALERT,212.38,299.67,60.012,1546092004,"201051344000867","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1184613.9,1184613.9,30659,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092052,56109.00
12/29/2018 09:00,2,0.000,ALERT,212.83,299.97,60.012,1546092004,"201051344000633","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1183559.8,1183559.8,30677,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092054,56110.00
12/29/2018 09:00,2,0.000,ALERT,210.57,298.47,60.012,1546092004,"201051344000955","174011545737251",0.00,-8.00,0,296.36,299.67,0.0,0.0,0.000,1201345.1,1201345.1,6814,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092056,56111.00
12/29/2018 09:00,2,0.000,ALERT,212.16,299.37,60.012,1546092004,"201051344000648","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1191497.5,1191497.5,30636,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092058,56112.00
12/29/2018 09:00,2,0.000,ALERT,212.61,299.97,60.017,1546092004,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1195752.9,1195752.9,30655,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092059,56113.00
12/29/2018 09:00,2,0.000,ALERT,212.16,300.57,60.049,1546092004,"201051344000569","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1212760.8,1212760.8,2961,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092061,56114.00
12/29/2018 09:15,2,0.000,ALERT,211.70,300.27,60.006,1546092904,"201051344000579","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1212626.4,1212626.4,3111,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092906,56115.00
12/29/2018 09:15,2,0.000,ALERT,210.35,296.36,60.001,1546092904,"201051344001025","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1197299.0,1197299.0,6848,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092908,56116.00
12/29/2018 09:15,2,0.000,ALERT,210.57,297.26,59.980,1546092904,"201051344001093","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1189196.6,1189196.6,6849,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092910,56117.00
12/29/2018 09:15,2,0.000,ALERT,211.48,299.67,59.996,1546092904,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1198847.7,1198847.7,3108,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092912,56118.00
12/29/2018 09:15,2,0.000,ALERT,210.35,297.57,60.012,1546092904,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1193826.8,1193826.8,6790,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092914,56119.00
12/29/2018 09:15,2,0.000,ALERT,211.48,299.37,60.006,1546092904,"201051344000988","174011545737251",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,935734.6,935734.6,3115,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092916,56120.00
12/29/2018 09:15,2,0.000,ALERT,211.03,298.17,60.001,1546092904,"201051344000582","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6784,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092917,56121.00
12/29/2018 09:15,2,0.000,ALERT,211.70,300.27,60.006,1546092904,"201051344000868","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1185742.2,1185742.2,30664,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092919,56122.00
12/29/2018 09:15,2,0.000,ALERT,212.16,300.27,60.006,1546092904,"201051344000576","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1198956.9,1198956.9,3126,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092921,56123.00
12/29/2018 09:15,2,0.000,ALERT,211.93,299.67,60.001,1546092904,"201051344001158","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1179243.1,1179243.1,3111,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092923,56124.00
12/29/2018 09:15,2,0.000,ALERT,210.80,296.96,60.006,1546092904,"201051344000917","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1190427.9,1190427.9,6810,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092925,56125.00
12/29/2018 09:15,2,0.000,ALERT,210.80,296.66,60.001,1546092904,"201051344000417","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,966758.0,966758.0,6827,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092926,56126.00
12/29/2018 09:15,2,0.000,ALERT,210.80,297.26,60.038,1546092904,"201051344000685","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1194835.0,1194835.0,6792,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092928,56127.00
12/29/2018 09:15,2,0.000,ALERT,210.57,296.36,60.006,1546092904,"201051344000651","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1188590.6,1188590.6,6803,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092930,56128.00
12/29/2018 09:15,2,0.000,ALERT,211.48,300.27,60.001,1546092904,"201051344000594","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1203581.1,1203581.1,30611,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092932,56129.00
12/29/2018 09:15,2,0.000,ALERT,211.93,299.67,60.006,1546092904,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1187718.7,1187718.7,3110,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092934,56130.00
12/29/2018 09:15,2,0.000,ALERT,210.57,297.26,60.001,1546092904,"201051344000585","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1203341.0,1203341.0,6846,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092936,56131.00
12/29/2018 09:15,2,0.000,ALERT,212.16,299.67,60.006,1546092904,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203474.5,1203474.5,3106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092938,56132.00
12/29/2018 09:15,2,0.000,ALERT,210.80,297.57,59.996,1546092904,"201051344001145","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1202299.5,1202299.5,6782,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092939,56133.00
12/29/2018 09:15,2,0.000,ALERT,210.57,297.26,59.996,1546092904,"201051344000438","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1196236.8,1196236.8,6799,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092941,56134.00
12/29/2018 09:15,2,0.000,ALERT,210.12,297.26,59.990,1546092904,"201051344001135","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1184711.2,1184711.2,6787,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092943,56135.00
12/29/2018 09:15,2,0.000,ALERT,211.70,299.67,59.975,1546092904,"201051344000983","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1203117.9,1203117.9,3105,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092945,56136.00
12/29/2018 09:15,2,0.000,ALERT,210.57,296.66,59.964,1546092904,"201051344001203","174011545737251",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,1193254.8,1193254.8,6859,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092947,56137.00
12/29/2018 09:15,2,0.000,ALERT,210.57,297.57,60.001,1546092904,"201051344001230","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1187913.5,1187913.5,6809,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092948,56138.00
12/29/2018 09:15,2,0.000,ALERT,210.35,296.96,60.006,1546092904,"201051344000646","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1182664.1,1182664.1,6802,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092950,56139.00
12/29/2018 09:15,2,0.000,ALERT,211.93,299.07,59.985,1546092904,"201051344000867","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1184613.9,1184613.9,30661,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092952,56140.00
12/29/2018 09:15,2,0.000,ALERT,212.38,299.37,60.001,1546092904,"201051344000633","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1183559.8,1183559.8,30679,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092954,56141.00
12/29/2018 09:15,2,0.000,ALERT,210.12,297.26,59.996,1546092904,"201051344000955","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1201345.1,1201345.1,6816,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092956,56142.00
12/29/2018 09:15,2,0.000,ALERT,211.70,298.77,60.043,1546092904,"201051344000648","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1191497.5,1191497.5,30638,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092958,56143.00
12/29/2018 09:15,2,0.000,ALERT,212.16,299.67,60.012,1546092904,"201051344000645","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1195752.9,1195752.9,30657,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546092960,56144.00
12/29/2018 09:15,2,0.000,ALERT,211.70,300.27,60.012,1546092904,"201051344000569","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1212760.8,1212760.8,2963,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546092962,56145.00
12/29/2018 09:30,2,0.000,ALERT,211.70,299.97,60.028,1546093803,"201051344000579","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1212626.4,1212626.4,3113,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093806,56146.00
12/29/2018 09:30,2,0.000,ALERT,211.03,297.57,60.075,1546093803,"201051344001025","174011545737251",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,1197299.0,1197299.0,6850,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093808,56147.00
12/29/2018 09:30,2,0.000,ALERT,211.25,298.47,60.043,1546093803,"201051344001093","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1189196.6,1189196.6,6851,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093810,56148.00
12/29/2018 09:30,2,0.000,ALERT,211.48,299.37,60.022,1546093803,"201051344000458","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1198847.7,1198847.7,3110,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093812,56149.00
12/29/2018 09:30,2,0.000,ALERT,211.03,298.77,60.028,1546093803,"201051344000890","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1193826.8,1193826.8,6792,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093814,56150.00
12/29/2018 09:30,2,0.000,ALERT,211.25,299.07,60.033,1546093803,"201051344000988","174011545737251",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,935734.6,935734.6,3117,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093816,56151.00
12/29/2018 09:30,2,0.000,ALERT,211.70,299.37,60.038,1546093803,"201051344000582","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1173773.9,1173773.9,6786,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093818,56152.00
12/29/2018 09:30,2,0.000,ALERT,211.48,299.97,60.033,1546093803,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1185742.2,1185742.2,30666,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093820,56153.00
12/29/2018 09:30,2,0.000,ALERT,212.16,299.97,59.985,1546093803,"201051344000576","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1198956.9,1198956.9,3128,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093822,56154.00
12/29/2018 09:30,2,0.000,ALERT,211.70,299.37,60.028,1546093803,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1179243.1,1179243.1,3113,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093824,56155.00
12/29/2018 09:30,2,0.000,ALERT,211.48,297.87,60.038,1546093803,"201051344000917","174011545737251",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,1190427.9,1190427.9,6812,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093825,56156.00
12/29/2018 09:30,2,0.000,ALERT,211.48,297.87,60.065,1546093803,"201051344000417","174011545737251",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,966758.0,966758.0,6829,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093827,56157.00
12/29/2018 09:30,2,0.000,ALERT,211.48,298.47,60.033,1546093803,"201051344000685","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1194835.0,1194835.0,6794,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093829,56158.00
