ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 09:30,2,0.000,ALERT,211.25,297.87,60.033,1546093803,"201051344000651","174011545737251",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,1188590.6,1188590.6,6805,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093831,56159.00
12/29/2018 09:30,2,0.000,ALERT,211.25,299.67,60.017,1546093803,"201051344000594","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1203581.1,1203581.1,30613,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093833,56160.00
12/29/2018 09:30,2,0.000,ALERT,211.70,299.37,60.022,1546093803,"201051344000469","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1187718.7,1187718.7,3112,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093834,56161.00
12/29/2018 09:30,2,0.000,ALERT,211.25,298.77,60.033,1546093803,"201051344000585","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1203341.0,1203341.0,6848,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093836,56162.00
12/29/2018 09:30,2,0.000,ALERT,212.16,299.07,60.028,1546093803,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1203474.5,1203474.5,3108,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093838,56163.00
12/29/2018 09:30,2,0.000,ALERT,211.48,298.77,60.038,1546093803,"201051344001145","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1202299.5,1202299.5,6784,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093840,56164.00
12/29/2018 09:30,2,0.000,ALERT,211.25,298.47,60.033,1546093803,"201051344000438","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1196236.8,1196236.8,6801,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093842,56165.00
12/29/2018 09:30,2,0.000,ALERT,210.80,298.47,60.049,1546093803,"201051344001135","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1184711.2,1184711.2,6789,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093844,56166.00
12/29/2018 09:30,2,0.000,ALERT,211.48,299.37,60.028,1546093803,"201051344000983","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1203117.9,1203117.9,3107,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093845,56167.00
12/29/2018 09:30,2,0.000,ALERT,211.25,298.17,59.990,1546093803,"201051344001203","174011545737251",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,1193254.8,1193254.8,6861,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093847,56168.00
12/29/2018 09:30,2,0.000,ALERT,211.25,298.77,60.033,1546093803,"201051344001230","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1187913.5,1187913.5,6811,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093849,56169.00
12/29/2018 09:30,2,0.000,ALERT,211.03,298.47,60.033,1546093803,"201051344000646","174011545737251",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,1182664.1,1182664.1,6804,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093851,56170.00
12/29/2018 09:30,2,0.000,ALERT,211.93,298.77,60.022,1546093803,"201051344000867","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1184613.9,1184613.9,30663,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093853,56171.00
12/29/2018 09:30,2,0.000,ALERT,212.38,299.07,60.054,1546093803,"201051344000633","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1183559.8,1183559.8,30681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093854,56172.00
12/29/2018 09:30,2,0.000,ALERT,210.80,298.47,60.075,1546093803,"201051344000955","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1201345.1,1201345.1,6818,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093856,56173.00
12/29/2018 09:30,2,0.000,ALERT,211.70,298.47,60.065,1546093803,"201051344000648","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1191497.5,1191497.5,30640,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093858,56174.00
12/29/2018 09:30,2,0.000,ALERT,211.93,299.37,60.022,1546093803,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1195752.9,1195752.9,30659,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546093860,56175.00
12/29/2018 09:30,2,0.000,ALERT,211.70,299.67,60.017,1546093803,"201051344000569","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1212760.8,1212760.8,2965,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546093862,56176.00
12/29/2018 09:45,2,0.000,ALERT,211.48,299.07,59.964,1546094704,"201051344000579","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1212626.4,1212626.4,3115,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094707,56177.00
12/29/2018 09:45,2,0.000,ALERT,210.80,297.57,59.996,1546094704,"201051344001025","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1197299.0,1197299.0,6852,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094708,56178.00
12/29/2018 09:45,2,0.148,ALERT,211.25,298.17,60.001,1546094704,"201051344001093","174011545737251",31.45,-6.50,0,296.36,299.97,4.7,2.6,0.000,1189196.7,1189196.7,6853,0,0,0,L,1122011218,1,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1546094710,56179.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.47,60.043,1546094704,"201051344000458","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1198847.7,1198847.7,3112,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094712,56180.00
12/29/2018 09:45,2,0.000,ALERT,211.03,298.47,60.006,1546094704,"201051344000890","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1193826.8,1193826.8,6794,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094714,56181.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.17,60.012,1546094704,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,935734.6,935734.6,3119,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094716,56182.00
12/29/2018 09:45,2,0.000,ALERT,211.70,299.07,60.001,1546094704,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1173773.9,1173773.9,6788,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094717,56183.00
12/29/2018 09:45,2,0.000,ALERT,211.48,299.07,60.006,1546094704,"201051344000868","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1185742.2,1185742.2,30668,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094719,56184.00
12/29/2018 09:45,2,0.109,ALERT,211.93,299.07,59.959,1546094704,"201051344000576","174011545737251",31.41,-8.50,0,297.26,301.17,3.5,1.5,0.000,1198957.0,1198957.0,3130,0,0,0,L,1122011218,1,120.65,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1546094721,56185.00
12/29/2018 09:45,2,0.000,ALERT,211.48,298.47,60.001,1546094704,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1179243.1,1179243.1,3115,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094723,56186.00
12/29/2018 09:45,2,0.000,ALERT,211.25,297.87,60.001,1546094704,"201051344000917","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1190427.9,1190427.9,6814,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094725,56187.00
12/29/2018 09:45,2,0.000,ALERT,211.25,297.87,59.975,1546094704,"201051344000417","174011545737251",0.00,-8.00,0,296.06,299.37,0.0,0.0,0.000,966758.0,966758.0,6831,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094726,56188.00
12/29/2018 09:45,2,0.000,ALERT,211.48,298.17,60.006,1546094704,"201051344000685","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1194835.0,1194835.0,6796,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546094728,56189.00
12/29/2018 09:45,2,0.000,ALERT,211.25,297.57,60.033,1546094704,"201051344000651","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1188590.6,1188590.6,6807,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094730,56190.00
12/29/2018 09:45,2,0.092,ALERT,211.03,298.77,60.001,1546094704,"201051344000594","174011545737251",32.12,-8.50,0,296.96,309.29,3.0,1.0,0.000,1203581.1,1203581.1,30615,0,0,0,L,1122011218,1,120.42,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1546094732,56191.00
12/29/2018 09:45,2,0.000,ALERT,211.48,298.47,59.980,1546094704,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1187718.7,1187718.7,3114,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094734,56192.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.47,60.001,1546094704,"201051344000585","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1203341.0,1203341.0,6850,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094736,56193.00
12/29/2018 09:45,2,0.000,ALERT,211.93,298.47,60.006,1546094704,"201051344000853","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1203474.5,1203474.5,3110,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094738,56194.00
12/29/2018 09:45,2,0.000,ALERT,211.48,298.47,59.996,1546094704,"201051344001145","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1202299.5,1202299.5,6786,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094740,56195.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.17,60.033,1546094704,"201051344000438","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1196236.8,1196236.8,6803,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094742,56196.00
12/29/2018 09:45,2,0.000,ALERT,210.80,298.17,60.012,1546094704,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1184711.2,1184711.2,6791,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094743,56197.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.47,60.006,1546094704,"201051344000983","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1203117.9,1203117.9,3109,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546094745,56198.00
12/29/2018 09:45,2,0.000,ALERT,211.25,297.87,60.006,1546094704,"201051344001203","174011545737251",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,1193254.8,1193254.8,6863,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546094747,56199.00
12/29/2018 09:45,2,0.000,ALERT,211.25,298.47,60.006,1546094704,"201051344001230","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1187913.5,1187913.5,6813,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546094749,56200.00
12/29/2018 09:45,2,0.000,ALERT,210.80,298.17,60.006,1546094704,"201051344000646","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1182664.1,1182664.1,6806,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094751,56201.00
12/29/2018 09:45,2,0.000,ALERT,211.70,297.87,60.001,1546094704,"201051344000867","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1184613.9,1184613.9,30665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094753,56202.00
12/29/2018 09:45,2,0.000,ALERT,212.16,298.17,59.959,1546094704,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,1183559.8,1183559.8,30683,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094754,56203.00
12/29/2018 09:45,2,0.100,ALERT,210.57,298.17,59.985,1546094704,"201051344000955","174011545737251",32.24,-8.00,0,296.06,309.89,3.3,1.2,0.000,1201345.2,1201345.2,6820,0,0,0,L,1122011218,1,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546094756,56204.00
12/29/2018 09:45,2,0.000,ALERT,211.48,297.57,60.001,1546094704,"201051344000648","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1191497.5,1191497.5,30642,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094758,56205.00
12/29/2018 09:45,2,0.000,ALERT,211.70,298.47,59.990,1546094704,"201051344000645","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1195752.9,1195752.9,30661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546094760,56206.00
12/29/2018 09:45,2,0.092,ALERT,211.48,299.07,60.001,1546094704,"201051344000569","174011545737251",32.84,-8.00,0,297.57,314.10,3.1,1.1,0.000,1212760.9,1212760.9,2967,0,0,0,L,1122011218,1,120.20,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546094762,56207.00
12/29/2018 10:00,2,0.168,ALERT,211.48,299.37,59.964,1546095604,"201051344000579","174011545737251",13.50,-8.00,0,297.57,314.40,2.3,0.3,0.000,1212626.5,1212626.5,3117,0,0,0,L,1122011218,1,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1546095607,56208.00
12/29/2018 10:00,2,0.000,ALERT,210.80,297.26,59.996,1546095604,"201051344001025","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1197299.0,1197299.0,6854,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546095609,56209.00
12/29/2018 10:00,2,0.217,ALERT,211.03,297.87,59.964,1546095604,"201051344001093","174011545737251",17.04,-6.50,0,296.06,309.29,3.8,1.7,0.000,1189197.2,1189197.2,6855,0,0,0,L,1122011218,1,121.10,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1546095611,56210.00
12/29/2018 10:00,2,0.105,ALERT,211.25,298.77,59.996,1546095604,"201051344000458","174011545737251",32.26,-6.00,0,296.66,309.89,3.5,1.4,0.000,1198847.9,1198847.9,3114,0,0,0,L,1122011218,1,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1546095613,56211.00
12/29/2018 10:00,2,0.115,ALERT,211.03,298.47,59.996,1546095604,"201051344000890","174011545737251",32.26,-7.00,0,296.66,311.39,3.8,1.8,0.000,1193826.8,1193826.8,6796,0,0,0,L,1122011218,1,121.33,119.97,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1546095614,56212.00
12/29/2018 10:00,2,0.000,ALERT,211.25,298.47,60.017,1546095604,"201051344000988","174011545737251",0.00,-7.00,0,293.96,302.98,0.0,0.0,0.000,935734.6,935734.6,3121,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546095616,56213.00
12/29/2018 10:00,2,0.096,ALERT,211.48,299.07,60.012,1546095604,"201051344000582","174011545737251",31.79,-9.00,0,297.26,310.19,3.1,1.1,0.000,1173773.9,1173773.9,6790,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1546095618,56214.00
12/29/2018 10:00,2,0.078,ALERT,211.48,302.07,59.996,1546095604,"201051344000868","174011545737251",29.34,-8.50,0,297.26,310.19,2.4,0.4,0.000,1185742.2,1185742.2,30670,0,0,0,L,1122011218,1,120.20,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1546095620,56215.00
12/29/2018 10:00,2,0.176,ALERT,211.93,299.37,59.990,1546095604,"201051344000576","174011545737251",18.03,-8.00,0,296.66,308.99,3.2,1.2,0.000,1198957.3,1198957.3,3132,0,0,0,L,1122011218,1,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1546095622,56216.00
12/29/2018 10:00,2,0.000,ALERT,211.70,298.77,59.996,1546095604,"201051344001158","174011545737251",0.00,-8.50,0,296.06,303.28,0.0,0.0,0.000,1179243.1,1179243.1,3117,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546095624,56217.00
12/29/2018 10:00,2,0.139,ALERT,211.25,297.57,59.990,1546095604,"201051344000917","174011545737251",16.48,-6.50,0,295.16,311.39,2.3,0.3,0.000,1190427.9,1190427.9,6816,0,0,0,L,1122011218,1,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1546095625,56218.00
12/29/2018 10:00,2,0.000,ALERT,211.25,297.57,59.990,1546095604,"201051344000417","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,966758.0,966758.0,6833,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546095627,56219.00
12/29/2018 10:00,2,0.088,ALERT,211.48,297.87,59.990,1546095604,"201051344000685","174011545737251",32.08,-8.00,0,295.76,308.69,2.9,0.8,0.000,1194835.1,1194835.1,6798,0,0,0,L,1122011218,1,122.01,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1546095629,56220.00
12/29/2018 10:00,2,0.000,ALERT,211.03,297.26,59.959,1546095604,"201051344000651","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1188590.6,1188590.6,6809,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546095631,56221.00
12/29/2018 10:00,2,0.154,ALERT,211.25,299.07,59.996,1546095604,"201051344000594","174011545737251",16.76,-8.50,0,296.36,315.00,2.6,0.6,0.000,1203581.3,1203581.3,30617,0,0,0,L,1122011218,1,120.42,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546095633,56222.00
12/29/2018 10:00,2,0.000,ALERT,211.70,298.77,59.980,1546095604,"201051344000469","174011545737251",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,1187718.7,1187718.7,3116,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546095635,56223.00
12/29/2018 10:00,2,0.061,ALERT,211.25,298.17,59.996,1546095604,"201051344000585","174011545737251",31.73,-8.00,0,296.06,299.97,2.0,0.0,0.000,1203341.0,1203341.0,6852,0,0,0,L,1122011218,1,120.88,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1546095637,56224.00
12/29/2018 10:00,2,0.068,ALERT,212.16,298.47,59.990,1546095604,"201051344000853","174011545737251",32.92,-8.00,0,296.66,314.40,2.4,0.3,0.000,1203474.6,1203474.6,3112,0,0,0,L,1122011218,1,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1546095638,56225.00
12/29/2018 10:00,2,0.115,ALERT,211.25,298.17,59.996,1546095604,"201051344001145","174011545737251",14.99,-8.00,0,296.66,314.10,1.8,0.0,0.000,1202299.5,1202299.5,6788,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1546095640,56226.00
12/29/2018 10:00,2,0.105,ALERT,211.25,297.87,60.038,1546095604,"201051344000438","174011545737251",32.50,-8.50,0,296.66,314.10,3.5,1.5,0.000,1196236.9,1196236.9,6805,0,0,0,L,1122011218,1,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1546095642,56227.00
12/29/2018 10:00,2,0.055,ALERT,210.80,297.87,59.996,1546095604,"201051344001135","174011545737251",32.24,-8.00,0,296.36,310.19,1.8,0.0,0.000,1184711.2,1184711.2,6793,0,0,0,L,1122011218,1,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1546095644,56228.00
12/29/2018 10:00,2,0.117,ALERT,211.25,298.47,59.959,1546095604,"201051344000983","174011545737251",13.02,-8.00,0,296.66,311.99,1.6,0.0,0.000,1203117.9,1203117.9,3111,0,0,0,L,1122011218,1,120.42,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1546095646,56229.00
12/29/2018 10:00,2,0.072,ALERT,211.03,297.57,60.022,1546095604,"201051344001203","174011545737251",31.61,-8.50,0,296.06,301.17,2.3,0.3,0.000,1193254.8,1193254.8,6865,0,0,0,L,1122011218,1,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1546095648,56230.00
12/29/2018 10:00,2,0.145,ALERT,211.03,298.17,59.990,1546095604,"201051344001230","174011545737251",14.89,-8.00,0,296.36,309.89,2.2,0.2,0.000,1187913.5,1187913.5,6815,0,0,0,L,1122011218,1,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546095650,56231.00
12/29/2018 10:00,2,0.045,ALERT,210.80,297.87,59.990,1546095604,"201051344000646","174011545737251",31.77,-8.50,0,295.76,309.29,1.5,0.0,0.000,1182664.1,1182664.1,6808,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1546095651,56232.00
12/29/2018 10:00,2,0.000,ALERT,211.70,298.17,60.033,1546095604,"201051344000867","174011545737251",0.00,-7.00,0,295.76,302.98,0.0,0.0,0.000,1184613.9,1184613.9,30667,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1546095653,56233.00
12/29/2018 10:00,2,0.086,ALERT,212.16,298.47,60.017,1546095604,"201051344000633","174011545737251",32.01,-8.50,0,295.16,310.79,2.8,0.8,0.000,1183559.8,1183559.8,30685,0,0,0,L,1122011218,1,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1546095655,56234.00
12/29/2018 10:00,2,0.180,ALERT,210.57,297.87,60.038,1546095604,"201051344000955","174011545737251",18.13,-8.00,0,296.36,314.10,3.3,1.3,0.000,1201345.5,1201345.5,6822,0,0,0,L,1122011218,1,120.65,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1546095657,56235.00
12/29/2018 10:00,2,0.168,ALERT,211.48,297.87,60.006,1546095604,"201051344000648","174011545737251",16.44,-9.00,0,296.06,310.79,2.8,0.8,0.000,1191497.7,1191497.7,30644,0,0,0,L,1122011218,1,119.97,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1546095659,56236.00
12/29/2018 10:00,2,0.133,ALERT,211.93,298.47,60.022,1546095604,"201051344000645","174011545737251",17.04,-8.00,0,296.66,309.59,2.3,0.3,0.000,1195752.9,1195752.9,30663,0,0,0,L,1122011218,1,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1546095660,56237.00
12/29/2018 10:00,2,0.156,ALERT,211.48,299.07,60.028,1546095604,"201051344000569","174011545737251",18.67,-8.00,0,297.26,313.50,3.0,1.0,0.000,1212761.0,1212761.0,2969,0,0,0,L,1122011218,1,119.97,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1546095662,56238.00
12/29/2018 10:15,2,0.188,ACTIVE,211.48,299.37,60.012,1546096504,"201051344000579","174011545737251",19.82,-7.00,0,297.26,301.77,3.8,1.7,0.000,1212626.8,1212626.8,3119,0,0,0,L,1122011218,1,120.42,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096506,56239.00
12/29/2018 10:15,2,0.137,ALERT,210.80,297.57,60.012,1546096504,"201051344001025","174011545737251",16.88,-8.50,0,295.46,310.79,2.4,0.3,0.000,1197299.0,1197299.0,6856,0,0,0,L,1122011218,1,120.65,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1546096508,56240.00
12/29/2018 10:15,2,0.229,ACTIVE,210.80,298.17,60.017,1546096504,"201051344001093","174011545737251",21.03,-6.50,0,296.06,299.67,4.9,2.8,0.000,1189197.7,1189197.7,6857,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096509,56241.00
12/29/2018 10:15,2,0.166,ALERT,211.25,298.77,60.017,1546096504,"201051344000458","174011545737251",19.72,-5.50,0,296.66,310.79,3.4,1.3,0.000,1198848.1,1198848.1,3116,0,0,0,L,1122011218,1,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1546096511,56242.00
12/29/2018 10:15,2,0.176,ALERT,210.80,298.77,59.969,1546096504,"201051344000890","174011545737251",19.14,-6.50,0,296.36,313.80,3.4,1.4,0.000,1193827.1,1193827.1,6798,0,0,0,L,1122011218,1,121.33,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1546096513,56243.00
12/29/2018 10:15,2,0.070,ALERT,211.25,298.47,60.006,1546096504,"201051344000988","174011545737251",21.21,-7.00,0,294.26,300.57,1.5,0.0,0.000,935734.6,935734.6,3123,0,0,0,L,1122011218,1,120.20,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1546096514,56244.00
12/29/2018 10:15,2,0.168,ALERT,211.48,299.37,60.001,1546096504,"201051344000582","174011545737251",17.65,-9.00,0,296.66,310.79,3.0,1.0,0.000,1173774.1,1173774.1,6792,0,0,0,L,1122011218,1,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1546096516,56245.00
12/29/2018 10:15,2,0.139,ALERT,211.48,299.37,60.017,1546096504,"201051344000868","174011545737251",17.20,-8.00,0,297.26,310.79,2.5,0.4,0.000,1185742.3,1185742.3,30672,0,0,0,L,1122011218,1,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1546096518,56246.00
12/29/2018 10:15,2,0.189,ACTIVE,211.93,299.37,60.017,1546096504,"201051344000576","174011545737251",21.71,-8.00,0,296.96,301.17,4.2,2.1,0.000,1198957.7,1198957.7,3134,0,0,0,L,1122011218,1,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096519,56247.00
12/29/2018 10:15,2,0.127,ALERT,211.48,298.77,60.012,1546096504,"201051344001158","174011545737251",15.88,-8.50,0,296.36,311.69,2.0,0.1,0.000,1179243.1,1179243.1,3119,0,0,0,L,1122011218,1,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1546096521,56248.00
12/29/2018 10:15,2,0.152,ACTIVE,211.03,297.87,60.012,1546096504,"201051344000917","174011545737251",20.65,-6.00,0,294.56,299.37,3.2,1.2,0.000,1190428.1,1190428.1,6818,0,0,0,L,1122011218,1,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096522,56249.00
12/29/2018 10:15,2,0.217,ALERT,211.25,297.87,60.054,1546096504,"201051344000417","174011545737251",15.25,-8.00,0,295.76,299.07,3.4,1.3,0.000,966758.2,966758.2,6835,0,0,0,L,1122011218,1,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1546096524,56250.00
12/29/2018 10:15,2,0.164,ALERT,211.25,298.17,60.022,1546096504,"201051344000685","174011545737251",19.00,-7.00,0,296.06,309.89,3.2,1.1,0.000,1194835.3,1194835.3,6800,0,0,0,L,1122011218,1,122.01,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1546096525,56251.00
12/29/2018 10:15,2,0.180,ALERT,211.03,297.57,60.017,1546096504,"201051344000651","174011545737251",15.82,-9.00,0,295.46,309.29,2.9,0.9,0.000,1188590.8,1188590.8,6811,0,0,0,L,1122011218,1,121.55,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1546096527,56252.00
12/29/2018 10:15,2,0.166,ACTIVE,211.03,299.37,60.017,1546096504,"201051344000594","174011545737251",20.42,-8.50,0,296.36,301.47,3.5,1.4,0.000,1203581.5,1203581.5,30619,0,0,0,L,1122011218,1,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096528,56253.00
12/29/2018 10:15,2,0.107,ALERT,211.48,298.77,60.017,1546096504,"201051344000469","174011545737251",32.01,-8.50,0,295.76,310.79,3.5,1.5,0.000,1187718.8,1187718.8,3118,0,0,0,L,1122011218,1,120.20,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1546096530,56254.00
12/29/2018 10:15,2,0.127,ALERT,211.03,298.47,60.017,1546096504,"201051344000585","174011545737251",16.16,-7.00,0,295.46,310.79,2.1,0.1,0.000,1203341.0,1203341.0,6854,0,0,0,L,1122011218,1,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546096532,56255.00
12/29/2018 10:15,2,0.145,ALERT,211.93,298.47,60.012,1546096504,"201051344000853","174011545737251",18.55,-8.00,0,296.36,318.00,2.8,0.7,0.000,1203474.7,1203474.7,3114,0,0,0,L,1122011218,1,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1546096534,56256.00
12/29/2018 10:15,2,0.125,ACTIVE,211.25,298.47,60.001,1546096504,"201051344001145","174011545737251",19.68,-7.00,0,296.36,300.27,2.5,0.5,0.000,1202299.6,1202299.6,6790,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096535,56257.00
12/29/2018 10:15,2,0.188,ALERT,211.03,298.17,59.996,1546096504,"201051344000438","174011545737251",19.54,-8.00,0,295.76,314.10,3.7,1.7,0.000,1196237.2,1196237.2,6807,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1546096537,56258.00
12/29/2018 10:15,2,0.123,ALERT,210.57,298.47,60.043,1546096504,"201051344001135","174011545737251",17.77,-8.00,0,296.06,313.80,2.2,0.2,0.000,1184711.2,1184711.2,6795,0,0,0,L,1122011218,1,120.88,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1546096538,56259.00
12/29/2018 10:15,2,0.133,ACTIVE,211.25,298.77,60.017,1546096504,"201051344000983","174011545737251",19.82,-7.00,0,296.96,301.47,2.7,0.7,0.000,1203118.0,1203118.0,3113,0,0,0,L,1122011218,1,120.42,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096539,56260.00
12/29/2018 10:15,2,0.152,ALERT,211.03,297.87,60.012,1546096504,"201051344001203","174011545737251",16.94,-8.50,0,295.76,310.49,2.6,0.6,0.000,1193254.8,1193254.8,6867,0,0,0,L,1122011218,1,121.55,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1546096541,56261.00
12/29/2018 10:15,2,0.156,ACTIVE,211.03,298.77,60.017,1546096504,"201051344001230","174011545737251",19.70,-7.00,0,296.36,299.97,3.1,1.1,0.000,1187913.7,1187913.7,6817,0,0,0,L,1122011218,1,121.33,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096542,56262.00
12/29/2018 10:15,2,0.131,ALERT,210.80,298.17,60.012,1546096504,"201051344000646","174011545737251",17.81,-8.00,0,295.46,309.59,2.4,0.4,0.000,1182664.1,1182664.1,6810,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1546096544,56263.00
12/29/2018 10:15,2,0.137,ALERT,211.70,298.17,60.017,1546096504,"201051344000867","174011545737251",17.10,-8.00,0,295.46,311.39,2.4,0.4,0.000,1184613.9,1184613.9,30669,0,0,0,L,1122011218,1,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1546096546,56264.00
12/29/2018 10:15,2,0.158,ALERT,212.16,298.47,60.017,1546096504,"201051344000633","174011545737251",17.16,-8.50,0,294.86,315.30,2.8,0.7,0.000,1183559.9,1183559.9,30687,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1546096548,56265.00
12/29/2018 10:15,2,0.203,ACTIVE,210.57,298.47,60.012,1546096504,"201051344000955","174011545737251",21.03,-8.00,0,296.36,299.67,4.3,2.2,0.000,1201345.9,1201345.9,6824,0,0,0,L,1122011218,1,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096549,56266.00
12/29/2018 10:15,2,0.184,ACTIVE,211.48,298.17,59.969,1546096504,"201051344000648","174011545737251",21.07,-9.00,0,296.06,300.87,4.0,1.9,0.000,1191498.0,1191498.0,30646,0,0,0,L,1122011218,1,120.20,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096550,56267.00
12/29/2018 10:15,2,0.150,ACTIVE,211.93,298.77,60.012,1546096504,"201051344000645","174011545737251",21.71,-7.00,0,296.66,300.87,3.3,1.3,0.000,1195753.1,1195753.1,30665,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096550,56268.00
12/29/2018 10:15,2,0.178,ACTIVE,211.48,299.37,60.012,1546096504,"201051344000569","174011545737251",21.41,-7.00,0,297.57,301.77,3.9,1.8,0.000,1212761.3,1212761.3,2971,0,0,0,L,1122011218,1,120.20,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546096551,56269.00
12/29/2018 10:30,2,0.232,ACTIVE,211.25,299.97,59.996,1546097404,"201051344000579","174011545737251",20.42,-6.50,0,286.44,301.77,4.8,2.7,0.000,1212627.3,1212627.3,3120,0,0,0,L,1122011218,1,120.42,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097406,56270.00
12/29/2018 10:30,2,0.150,ACTIVE,210.35,297.57,59.985,1546097404,"201051344001025","174011545737251",20.77,-8.00,0,284.64,300.27,3.2,1.1,0.000,1197299.2,1197299.2,6858,0,0,0,L,1122011218,1,120.65,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097407,56271.00
12/29/2018 10:30,2,0.250,ACTIVE,210.57,309.59,59.985,1546097404,"201051344001093","174011545737251",23.72,-6.50,0,287.35,325.82,6.0,3.9,0.000,1189198.6,1189198.6,6858,0,0,0,L,1122011218,1,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097408,56272.00
12/29/2018 10:30,2,0.189,ACTIVE,211.03,299.67,59.996,1546097404,"201051344000458","174011545737251",23.10,-5.50,0,285.84,301.77,4.5,2.4,0.000,1198848.6,1198848.6,3118,0,0,0,L,1122011218,1,120.42,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097409,56273.00
12/29/2018 10:30,2,0.191,ACTIVE,210.57,298.47,59.985,1546097404,"201051344000890","174011545737251",22.70,-6.50,0,285.84,300.87,4.5,2.4,0.000,1193827.6,1193827.6,6800,0,0,0,L,1122011218,1,121.10,119.75,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097410,56274.00
12/29/2018 10:30,2,0.137,ALERT,211.03,299.37,60.006,1546097404,"201051344000988","174011545737251",19.06,-7.00,0,282.84,300.87,2.7,0.6,0.000,935734.7,935734.7,3125,0,0,0,L,1122011218,1,120.20,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1546097411,56275.00
12/29/2018 10:30,2,0.188,ACTIVE,211.03,299.07,59.953,1546097404,"201051344000582","174011545737251",22.38,-9.00,0,286.14,300.57,4.3,2.2,0.000,1173774.5,1173774.5,6794,0,0,0,L,1122011218,1,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097412,56276.00
12/29/2018 10:30,2,0.156,ACTIVE,211.48,300.27,59.996,1546097404,"201051344000868","174011545737251",21.71,-7.00,0,285.84,301.77,3.5,1.4,0.000,1185742.5,1185742.5,30674,0,0,0,L,1122011218,1,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097413,56277.00
12/29/2018 10:30,2,0.219,ALERT,211.93,322.81,59.996,1546097404,"201051344000576","174011545737251",24.99,-7.00,0,289.45,336.64,5.6,3.5,0.000,1198958.4,1198958.4,3135,0,0,0,L,1122011218,1,120.88,121.10,0002,-11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097415,56278.00
12/29/2018 10:30,2,0.141,ACTIVE,211.48,299.67,59.996,1546097404,"201051344001158","174011545737251",21.67,-8.50,0,284.64,300.87,3.1,1.1,0.000,1179243.2,1179243.2,3121,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097416,56279.00
12/29/2018 10:30,2,0.180,ACTIVE,210.80,298.17,59.985,1546097404,"201051344000917","174011545737251",22.07,-6.00,0,285.54,299.37,4.0,2.0,0.000,1190428.5,1190428.5,6819,0,0,0,L,1122011218,1,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097417,56280.00
12/29/2018 10:30,2,0.229,ACTIVE,210.80,297.57,59.975,1546097404,"201051344000417","174011545737251",19.56,-7.00,0,284.64,299.07,4.5,2.5,0.000,966758.7,966758.7,6837,0,0,0,L,1122011218,1,120.88,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097418,56281.00
12/29/2018 10:30,2,0.180,ACTIVE,210.80,298.17,59.985,1546097404,"201051344000685","174011545737251",22.62,-7.00,0,285.24,299.67,4.2,2.1,0.000,1194835.7,1194835.7,6802,0,0,0,L,1122011218,1,121.78,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097419,56282.00
12/29/2018 10:30,2,0.189,ACTIVE,210.57,297.57,59.996,1546097404,"201051344000651","174011545737251",19.62,-9.00,0,284.64,299.07,3.8,1.7,0.000,1188591.1,1188591.1,6813,0,0,0,L,1122011218,1,121.33,119.97,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097420,56283.00
12/29/2018 10:30,2,0.182,ACTIVE,210.80,299.97,60.022,1546097404,"201051344000594","174011545737251",23.54,-8.00,0,285.54,301.47,4.4,2.3,0.000,1203582.0,1203582.0,30620,0,0,0,L,1122011218,1,120.20,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097421,56284.00
12/29/2018 10:30,2,0.195,ALERT,211.48,299.37,59.996,1546097404,"201051344000469","174011545737251",19.42,-8.50,0,284.04,310.79,3.8,1.8,0.000,1187719.2,1187719.2,3120,0,0,0,L,1122011218,1,119.97,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1546097422,56285.00
12/29/2018 10:30,2,0.156,ACTIVE,210.80,298.47,60.033,1546097404,"201051344000585","174011545737251",18.61,-7.00,0,284.94,299.67,3.0,1.0,0.000,1203341.1,1203341.1,6856,0,0,0,L,1122011218,1,120.65,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097423,56286.00
12/29/2018 10:30,2,0.164,ACTIVE,211.93,299.37,59.996,1546097404,"201051344000853","174011545737251",22.05,-7.00,0,285.54,301.17,3.7,1.6,0.000,1203474.9,1203474.9,3116,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097424,56287.00
12/29/2018 10:30,2,0.162,ACTIVE,210.80,298.47,59.996,1546097404,"201051344001145","174011545737251",20.20,-7.00,0,285.84,300.27,3.4,1.3,0.000,1202299.8,1202299.8,6791,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097425,56288.00
12/29/2018 10:30,2,0.207,ACTIVE,210.57,298.17,59.980,1546097404,"201051344000438","174011545737251",23.22,-8.00,0,285.54,299.97,4.9,2.8,0.000,1196237.8,1196237.8,6809,0,0,0,L,1122011218,1,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097426,56289.00
12/29/2018 10:30,2,0.154,ACTIVE,210.12,298.17,59.985,1546097404,"201051344001135","174011545737251",18.61,-7.00,0,285.24,300.27,2.9,0.9,0.000,1184711.3,1184711.3,6797,0,0,0,L,1122011218,1,120.88,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097427,56290.00
12/29/2018 10:30,2,0.150,ACTIVE,211.25,299.67,60.038,1546097404,"201051344000983","174011545737251",23.14,-6.50,0,285.84,301.47,3.6,1.5,0.000,1203118.3,1203118.3,3114,0,0,0,L,1122011218,1,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097428,56291.00
12/29/2018 10:30,2,0.193,ACTIVE,210.57,297.87,59.985,1546097404,"201051344001203","174011545737251",18.51,-8.50,0,284.94,301.17,3.6,1.6,0.000,1193255.1,1193255.1,6869,0,0,0,L,1122011218,1,121.55,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097429,56292.00
12/29/2018 10:30,2,0.178,ACTIVE,210.57,298.77,59.985,1546097404,"201051344001230","174011545737251",22.28,-7.00,0,286.74,299.67,4.0,2.0,0.000,1187914.1,1187914.1,6818,0,0,0,L,1122011218,1,121.10,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097430,56293.00
12/29/2018 10:30,2,0.176,ACTIVE,210.35,297.87,60.001,1546097404,"201051344000646","174011545737251",19.12,-8.00,0,284.64,299.37,3.4,1.4,0.000,1182664.3,1182664.3,6812,0,0,0,L,1122011218,1,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097431,56294.00
12/29/2018 10:30,2,0.164,ACTIVE,211.48,298.77,59.990,1546097404,"201051344000867","174011545737251",20.97,-6.50,0,284.64,301.17,3.5,1.5,0.000,1184614.2,1184614.2,30671,0,0,0,L,1122011218,1,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097432,56295.00
12/29/2018 10:30,2,0.182,ACTIVE,212.16,299.07,60.038,1546097404,"201051344000633","174011545737251",22.22,-8.00,0,283.74,300.87,4.1,2.0,0.000,1183560.3,1183560.3,30689,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097433,56296.00
12/29/2018 10:30,2,0.240,ACTIVE,210.12,300.27,59.990,1546097404,"201051344000955","174011545737251",21.95,-7.00,0,287.95,316.50,5.4,3.3,0.000,1201346.6,1201346.6,6825,0,0,0,L,1122011218,1,120.42,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097434,56297.00
12/29/2018 10:30,2,0.203,ALERT,211.48,313.20,60.022,1546097404,"201051344000648","174011545737251",24.87,-8.50,0,286.74,336.04,5.1,3.0,0.000,1191498.6,1191498.6,30647,0,0,0,L,1122011218,1,120.20,121.55,0002,-11,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097436,56298.00
12/29/2018 10:30,2,0.188,ALERT,211.70,299.67,59.996,1546097404,"201051344000645","174011545737251",22.52,-7.00,0,287.35,336.04,4.3,2.2,0.000,1195753.5,1195753.5,30666,0,0,0,L,1122011218,1,120.88,121.55,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097438,56299.00
12/29/2018 10:30,2,0.203,ACTIVE,211.25,307.18,59.996,1546097404,"201051344000569","174011545737251",22.94,-6.50,0,291.25,309.29,4.7,2.6,0.000,1212761.9,1212761.9,2972,0,0,0,L,1122011218,1,119.97,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546097438,56300.00
12/29/2018 10:45,2,0.221,ALERT,211.48,336.04,59.996,1546098305,"201051344000579","174011545737251",27.27,-6.50,0,297.87,342.65,6.2,4.0,0.000,1212628.2,1212628.2,3121,0,0,0,L,1122011218,1,120.42,121.10,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098308,56301.00
12/29/2018 10:45,2,0.168,ACTIVE,210.57,298.17,60.012,1546098305,"201051344001025","174011545737251",23.54,-8.00,0,295.76,300.87,4.0,2.0,0.000,1197299.6,1197299.6,6859,0,0,0,L,1122011218,1,120.65,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098309,56302.00
