ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 10:45,2,0.260,ACTIVE,210.80,335.14,60.033,1546098305,"201051344001093","174011545737251",27.59,-5.50,0,296.96,346.26,7.3,5.1,0.000,1189199.7,1189199.7,6859,0,0,0,L,1122011218,1,121.10,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098310,56303.00
12/29/2018 10:45,2,0.207,ALERT,211.48,335.14,60.022,1546098305,"201051344000458","174011545737251",26.98,-5.00,0,297.26,347.16,5.7,3.5,0.000,1198849.3,1198849.3,3119,0,0,0,L,1122011218,1,120.65,121.33,0002,-8,0,0,0,0,0,0,10,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098311,56304.00
12/29/2018 10:45,2,0.207,ACTIVE,210.80,339.04,60.017,1546098305,"201051344000890","174011545737251",27.23,-6.00,0,297.26,340.55,5.8,3.6,0.000,1193828.3,1193828.3,6801,0,0,0,L,1122011218,1,121.33,119.75,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098312,56305.00
12/29/2018 10:45,2,0.166,ACTIVE,211.03,299.97,59.996,1546098305,"201051344000988","174011545737251",18.96,-6.50,0,294.26,301.47,3.2,1.2,0.000,935734.9,935734.9,3127,0,0,0,L,1122011218,1,119.97,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098313,56306.00
12/29/2018 10:45,2,0.197,ACTIVE,211.48,327.32,60.017,1546098305,"201051344000582","174011545737251",26.20,-8.00,0,297.57,334.24,5.3,3.2,0.000,1173775.1,1173775.1,6795,0,0,0,L,1122011218,1,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098314,56307.00
12/29/2018 10:45,2,0.174,ACTIVE,211.48,331.53,60.012,1546098305,"201051344000868","174011545737251",25.76,-6.50,0,297.87,334.84,4.6,2.5,0.000,1185742.9,1185742.9,30675,0,0,0,L,1122011218,1,120.20,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098315,56308.00
12/29/2018 10:45,2,0.234,ACTIVE,211.93,337.24,59.996,1546098305,"201051344000576","174011545737251",27.89,-6.00,0,296.96,347.76,6.7,4.5,0.004,1198959.3,1198959.3,3137,0,0,0,L,1122011218,1,120.65,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098316,56309.00
12/29/2018 10:45,2,0.154,ACTIVE,211.48,301.47,60.017,1546098305,"201051344001158","174011545737251",23.80,-8.00,0,296.96,302.07,3.8,1.7,0.000,1179243.6,1179243.6,3122,0,0,0,L,1122011218,1,120.20,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098317,56310.00
12/29/2018 10:45,2,0.201,ACTIVE,211.03,336.04,59.996,1546098305,"201051344000917","174011545737251",25.52,-5.00,0,295.16,346.56,5.2,3.1,0.000,1190429.1,1190429.1,6820,0,0,0,L,1122011218,1,121.10,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098318,56311.00
12/29/2018 10:45,2,0.232,ACTIVE,211.03,298.17,60.017,1546098305,"201051344000417","174011545737251",20.69,-6.50,0,295.76,299.67,4.9,2.8,0.000,966759.3,966759.3,6838,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098319,56312.00
12/29/2018 10:45,2,0.234,ACTIVE,211.03,299.37,60.017,1546098305,"201051344000685","174011545737251",21.39,-6.50,0,296.36,307.18,5.1,3.0,0.000,1194836.3,1194836.3,6803,0,0,0,L,1122011218,1,121.78,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098320,56313.00
12/29/2018 10:45,2,0.201,ACTIVE,210.80,298.17,60.049,1546098305,"201051344000651","174011545737251",22.36,-8.50,0,295.76,299.67,4.6,2.5,0.000,1188591.7,1188591.7,6814,0,0,0,L,1122011218,1,121.55,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098321,56314.00
12/29/2018 10:45,2,0.199,ACTIVE,211.25,335.44,60.022,1546098305,"201051344000594","174011545737251",27.63,-7.00,0,297.26,344.76,5.6,3.5,0.000,1203582.7,1203582.7,30621,0,0,0,L,1122011218,1,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098322,56315.00
12/29/2018 10:45,2,0.205,ACTIVE,211.48,299.97,60.012,1546098305,"201051344000469","174011545737251",22.62,-8.00,0,296.06,301.47,4.8,2.7,0.000,1187719.7,1187719.7,3122,0,0,0,L,1122011218,1,119.97,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098322,56316.00
12/29/2018 10:45,2,0.182,ACTIVE,210.80,299.07,60.017,1546098305,"201051344000585","174011545737251",19.90,-6.50,0,296.36,300.27,3.6,1.6,0.000,1203341.4,1203341.4,6857,0,0,0,L,1122011218,1,120.65,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098323,56317.00
12/29/2018 10:45,2,0.193,ACTIVE,212.16,330.33,60.017,1546098305,"201051344000853","174011545737251",24.39,-6.50,0,297.57,338.44,4.8,2.7,0.000,1203475.5,1203475.5,3117,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098324,56318.00
12/29/2018 10:45,2,0.170,ACTIVE,211.25,346.86,59.985,1546098305,"201051344001145","174011545737251",26.54,-6.50,0,296.66,349.56,4.6,2.5,0.000,1202300.2,1202300.2,6792,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098325,56319.00
12/29/2018 10:45,2,0.221,ACTIVE,211.03,335.44,60.017,1546098305,"201051344000438","174011545737251",27.45,-6.50,0,296.96,346.26,6.2,4.0,0.000,1196238.6,1196238.6,6810,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098326,56320.00
12/29/2018 10:45,2,0.170,ACTIVE,210.57,299.07,60.017,1546098305,"201051344001135","174011545737251",20.12,-7.00,0,296.66,300.87,3.5,1.5,0.000,1184711.6,1184711.6,6798,0,0,0,L,1122011218,1,120.88,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098327,56321.00
12/29/2018 10:45,2,0.166,ACTIVE,211.48,335.14,60.022,1546098305,"201051344000983","174011545737251",27.19,-6.00,0,297.87,341.45,4.6,2.5,0.000,1203118.8,1203118.8,3115,0,0,0,L,1122011218,1,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098328,56322.00
12/29/2018 10:45,2,0.217,ACTIVE,210.80,298.47,60.017,1546098305,"201051344001203","174011545737251",20.44,-8.00,0,296.06,301.77,4.5,2.4,0.000,1193255.6,1193255.6,6870,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098329,56323.00
12/29/2018 10:45,2,0.209,ALERT,210.80,334.54,60.012,1546098305,"201051344001230","174011545737251",23.97,-6.00,0,296.96,344.15,5.1,3.0,0.000,1187914.7,1187914.7,6819,0,0,0,L,1122011218,1,121.55,119.97,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098331,56324.00
12/29/2018 10:45,2,0.195,ACTIVE,210.57,298.77,60.006,1546098305,"201051344000646","174011545737251",21.35,-7.00,0,296.06,299.97,4.2,2.2,0.000,1182664.7,1182664.7,6813,0,0,0,L,1122011218,1,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098332,56325.00
12/29/2018 10:45,2,0.174,ACTIVE,211.93,316.20,60.017,1546098305,"201051344000867","174011545737251",25.33,-6.50,0,296.36,335.44,4.5,2.4,0.000,1184614.6,1184614.6,30672,0,0,0,L,1122011218,1,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098333,56326.00
12/29/2018 10:45,2,0.197,ACTIVE,212.16,315.90,60.017,1546098305,"201051344000633","174011545737251",25.27,-7.00,0,295.76,336.94,5.0,2.9,0.000,1183560.9,1183560.9,30690,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098334,56327.00
12/29/2018 10:45,2,0.268,ACTIVE,210.57,334.24,60.017,1546098305,"201051344000955","174011545737251",24.65,-6.00,0,296.66,345.06,6.7,4.5,0.004,1201347.6,1201347.6,6826,0,0,0,L,1122011218,1,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098335,56328.00
12/29/2018 10:45,2,0.223,ACTIVE,211.70,335.74,60.017,1546098305,"201051344000648","174011545737251",28.01,-8.00,0,296.06,345.66,6.3,4.2,0.004,1191499.6,1191499.6,30649,0,0,0,L,1122011218,1,120.20,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098336,56329.00
12/29/2018 10:45,2,0.217,ACTIVE,211.93,336.34,60.017,1546098305,"201051344000645","174011545737251",25.17,-6.00,0,297.26,349.26,5.5,3.4,0.000,1195754.3,1195754.3,30668,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098337,56330.00
12/29/2018 10:45,2,0.227,ACTIVE,211.70,335.74,60.017,1546098305,"201051344000569","174011545737251",25.09,-6.00,0,298.17,349.26,5.8,3.7,0.004,1212762.7,1212762.7,2973,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546098338,56331.00
12/29/2018 11:00,2,0.227,ACTIVE,211.25,334.84,60.017,1546099204,"201051344000579","174011545737251",27.57,-5.50,0,296.96,346.86,6.3,4.2,0.004,1212629.2,1212629.2,3123,0,0,0,L,1122011218,1,120.20,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099206,56332.00
12/29/2018 11:00,2,0.172,ACTIVE,210.57,298.77,60.022,1546099204,"201051344001025","174011545737251",23.95,-7.00,0,296.06,301.17,4.2,2.1,0.000,1197300.1,1197300.1,6860,0,0,0,L,1122011218,1,120.65,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099207,56333.00
12/29/2018 11:00,2,0.264,ALERT,211.03,335.74,60.017,1546099204,"201051344001093","174011545737251",27.93,-5.00,0,296.66,337.84,7.5,5.3,0.004,1189201.0,1189201.0,6860,0,0,0,L,1122011218,1,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099209,56334.00
12/29/2018 11:00,2,0.209,ACTIVE,211.03,334.54,60.059,1546099204,"201051344000458","174011545737251",27.51,-4.00,0,296.36,343.25,5.9,3.7,0.000,1198850.2,1198850.2,3121,0,0,0,L,1122011218,1,120.42,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099210,56335.00
12/29/2018 11:00,2,0.213,ALERT,210.80,334.54,60.017,1546099204,"201051344000890","174011545737251",27.25,-5.00,0,296.96,348.66,5.9,3.8,0.004,1193829.2,1193829.2,6802,0,0,0,L,1122011218,1,121.33,119.75,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099212,56336.00
12/29/2018 11:00,2,0.168,ACTIVE,210.80,299.07,60.006,1546099204,"201051344000988","174011545737251",19.38,-6.50,0,294.26,301.77,3.3,1.3,0.000,935735.2,935735.2,3128,0,0,0,L,1122011218,1,119.75,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099213,56337.00
12/29/2018 11:00,2,0.201,ALERT,211.48,335.74,60.006,1546099204,"201051344000582","174011545737251",27.14,-7.00,0,297.26,343.25,5.6,3.5,0.000,1173775.9,1173775.9,6796,0,0,0,L,1122011218,1,121.33,120.65,0002,-9,0,0,0,0,0,0,6,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099215,56338.00
12/29/2018 11:00,2,0.176,ALERT,211.03,335.14,60.038,1546099204,"201051344000868","174011545737251",26.38,-6.50,0,296.96,344.15,4.7,2.6,0.000,1185743.5,1185743.5,30676,0,0,0,L,1122011218,1,120.20,121.55,0002,-9,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099217,56339.00
12/29/2018 11:00,2,0.236,ALERT,211.70,336.34,60.022,1546099204,"201051344000576","174011545737251",28.13,-5.50,0,296.36,340.55,6.8,4.6,0.009,1198960.4,1198960.4,3138,0,0,0,L,1122011218,1,120.42,121.33,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099219,56340.00
12/29/2018 11:00,2,0.188,ALERT,211.25,299.67,60.017,1546099204,"201051344001158","174011545737251",20.79,-7.00,0,296.66,335.44,4.0,1.9,0.000,1179244.0,1179244.0,3123,0,0,0,L,1122011218,1,120.20,121.10,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099221,56341.00
12/29/2018 11:00,2,0.219,ALERT,211.25,336.34,60.022,1546099204,"201051344000917","174011545737251",24.29,-5.00,0,295.46,346.86,5.4,3.3,0.000,1190429.9,1190429.9,6821,0,0,0,L,1122011218,1,121.10,120.88,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099222,56342.00
12/29/2018 11:00,2,0.229,ACTIVE,211.03,298.77,60.022,1546099204,"201051344000417","174011545737251",20.85,-6.50,0,296.06,299.97,4.9,2.8,0.000,966760.0,966760.0,6839,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099223,56343.00
12/29/2018 11:00,2,0.199,ALERT,211.25,336.64,60.017,1546099204,"201051344000685","174011545737251",27.35,-5.50,0,296.36,348.36,5.5,3.4,0.000,1194837.1,1194837.1,6804,0,0,0,L,1122011218,1,122.01,120.42,0002,-9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099225,56344.00
12/29/2018 11:00,2,0.203,ACTIVE,210.80,298.77,60.038,1546099204,"201051344000651","174011545737251",22.82,-8.00,0,296.36,299.97,4.7,2.6,0.000,1188592.3,1188592.3,6815,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099226,56345.00
12/29/2018 11:00,2,0.205,ALERT,210.80,334.84,60.033,1546099204,"201051344000594","174011545737251",27.91,-6.50,0,296.96,340.85,5.8,3.7,0.004,1203583.6,1203583.6,30622,0,0,0,L,1122011218,1,120.20,120.88,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099228,56346.00
12/29/2018 11:00,2,0.209,ACTIVE,211.25,299.37,60.017,1546099204,"201051344000469","174011545737251",23.08,-7.00,0,296.66,301.77,4.9,2.8,0.000,1187720.4,1187720.4,3123,0,0,0,L,1122011218,1,119.75,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099229,56347.00
12/29/2018 11:00,2,0.184,ACTIVE,211.03,299.67,60.043,1546099204,"201051344000585","174011545737251",20.30,-6.50,0,296.36,300.57,3.8,1.7,0.000,1203341.8,1203341.8,6858,0,0,0,L,1122011218,1,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099230,56348.00
12/29/2018 11:00,2,0.195,ALERT,211.70,336.34,60.001,1546099204,"201051344000853","174011545737251",25.74,-6.00,0,297.26,346.86,5.1,3.0,0.000,1203476.1,1203476.1,3118,0,0,0,L,1122011218,1,120.65,121.55,0002,-6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099232,56349.00
12/29/2018 11:00,2,0.162,ALERT,211.25,336.04,60.022,1546099204,"201051344001145","174011545737251",27.49,-5.50,0,296.66,350.77,4.6,2.5,0.009,1202300.8,1202300.8,6793,0,0,0,L,1122011218,1,121.33,120.42,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099233,56350.00
12/29/2018 11:00,2,0.223,ALERT,211.03,335.44,60.022,1546099204,"201051344000438","174011545737251",27.77,-6.00,0,296.66,343.85,6.3,4.2,0.004,1196239.6,1196239.6,6811,0,0,0,L,1122011218,1,121.55,120.42,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099235,56351.00
12/29/2018 11:00,2,0.176,ACTIVE,210.57,299.37,60.022,1546099204,"201051344001135","174011545737251",20.67,-6.50,0,296.96,300.87,3.7,1.6,0.000,1184711.9,1184711.9,6799,0,0,0,L,1122011218,1,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099236,56352.00
12/29/2018 11:00,2,0.172,ALERT,211.03,334.54,60.012,1546099204,"201051344000983","174011545737251",27.47,-5.50,0,296.96,342.95,4.8,2.7,0.000,1203119.4,1203119.4,3116,0,0,0,L,1122011218,1,120.42,120.88,0002,-6,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099238,56353.00
12/29/2018 11:00,2,0.209,ACTIVE,211.03,299.67,60.022,1546099204,"201051344001203","174011545737251",21.75,-7.00,0,296.66,312.29,4.6,2.5,0.000,1193256.2,1193256.2,6871,0,0,0,L,1122011218,1,121.55,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099239,56354.00
12/29/2018 11:00,2,0.193,ACTIVE,211.03,335.14,60.028,1546099204,"201051344001230","174011545737251",26.44,-5.50,0,296.66,338.74,5.2,3.1,0.004,1187915.4,1187915.4,6821,0,0,0,L,1122011218,1,121.33,120.20,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099240,56355.00
12/29/2018 11:00,2,0.193,ACTIVE,210.57,299.37,60.022,1546099204,"201051344000646","174011545737251",22.01,-6.50,0,296.36,300.27,4.3,2.3,0.000,1182665.3,1182665.3,6814,0,0,0,L,1122011218,1,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099241,56356.00
12/29/2018 11:00,2,0.178,ALERT,211.48,333.33,60.012,1546099204,"201051344000867","174011545737251",26.92,-6.00,0,296.06,336.34,4.9,2.8,0.000,1184615.2,1184615.2,30673,0,0,0,L,1122011218,1,120.65,121.10,0002,-8,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099243,56357.00
12/29/2018 11:00,2,0.215,ALERT,211.93,315.00,60.059,1546099204,"201051344000633","174011545737251",23.99,-6.50,0,294.56,336.94,5.2,3.1,0.000,1183561.6,1183561.6,30691,0,0,0,L,1122011218,1,120.88,121.55,0002,-7,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099245,56358.00
12/29/2018 11:00,2,0.270,ALERT,210.57,334.84,59.985,1546099204,"201051344000955","174011545737251",25.27,-5.50,0,296.36,337.54,6.9,4.8,0.004,1201348.7,1201348.7,6827,0,0,0,L,1122011218,1,120.65,120.42,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099246,56359.00
12/29/2018 11:00,2,0.260,ALERT,211.25,334.84,60.017,1546099204,"201051344000648","174011545737251",24.37,-7.00,0,295.76,340.25,6.4,4.3,0.004,1191500.6,1191500.6,30650,0,0,0,L,1122011218,1,119.97,121.55,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099248,56360.00
12/29/2018 11:00,2,0.219,ALERT,211.48,335.44,60.022,1546099204,"201051344000645","174011545737251",26.40,-5.50,0,296.06,339.04,5.8,3.7,0.004,1195755.1,1195755.1,30669,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099250,56361.00
12/29/2018 11:00,2,0.229,ALERT,211.25,335.14,60.033,1546099204,"201051344000569","174011545737251",25.31,-5.50,0,296.66,339.04,5.9,3.8,0.000,1212763.6,1212763.6,2974,0,0,0,L,1122011218,1,119.97,121.33,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546099252,56362.00
12/29/2018 11:15,2,0.279,ALERT,211.25,334.84,60.054,1546100104,"201051344000579","174011545737251",26.86,-5.00,0,296.66,339.04,7.6,5.4,0.009,1212630.3,1212630.3,3124,0,0,0,L,1122011218,1,120.65,120.88,0002,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100107,56363.00
12/29/2018 11:15,2,0.191,ACTIVE,210.57,333.93,60.012,1546100104,"201051344001025","174011545737251",28.35,-6.50,0,296.36,347.46,5.5,3.4,0.004,1197300.7,1197300.7,6861,0,0,0,L,1122011218,1,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100108,56364.00
12/29/2018 11:15,2,0.297,ACTIVE,210.80,335.44,60.012,1546100104,"201051344001093","174011545737251",29.66,-4.00,0,296.66,340.25,8.9,6.7,0.018,1189202.4,1189202.4,6862,0,0,0,L,1122011218,1,120.88,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100109,56365.00
12/29/2018 11:15,2,0.244,ALERT,211.25,334.54,59.980,1546100104,"201051344000458","174011545737251",29.76,-3.50,0,296.06,338.14,7.4,5.2,0.009,1198851.2,1198851.2,3122,0,0,0,L,1122011218,1,120.65,121.10,0002,-7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100111,56366.00
12/29/2018 11:15,2,0.240,ACTIVE,210.80,334.24,60.012,1546100104,"201051344000890","174011545737251",29.04,-4.00,0,296.96,339.34,7.1,4.9,0.013,1193830.3,1193830.3,6804,0,0,0,L,1122011218,1,121.10,119.97,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100112,56367.00
12/29/2018 11:15,2,0.184,ACTIVE,211.03,300.57,60.028,1546100104,"201051344000988","174011545737251",20.52,-6.00,0,293.66,302.98,3.8,1.8,0.000,935735.6,935735.6,3129,0,0,0,L,1122011218,1,120.20,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100113,56368.00
12/29/2018 11:15,2,0.229,ACTIVE,211.48,335.44,60.017,1546100104,"201051344000582","174011545737251",29.08,-6.50,0,297.57,352.57,6.7,4.6,0.004,1173776.8,1173776.8,6798,0,0,0,L,1122011218,1,121.33,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100113,56369.00
12/29/2018 11:15,2,0.207,ACTIVE,211.25,335.44,60.028,1546100104,"201051344000868","174011545737251",28.31,-6.00,0,296.06,341.45,6.0,3.8,0.009,1185744.3,1185744.3,30678,0,0,0,L,1122011218,1,120.65,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100114,56370.00
12/29/2018 11:15,2,0.277,ACTIVE,211.70,336.64,60.028,1546100104,"201051344000576","174011545737251",29.76,-5.50,0,295.76,341.45,8.4,6.2,0.013,1198961.7,1198961.7,3140,0,0,0,L,1122011218,1,120.88,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100115,56371.00
12/29/2018 11:15,2,0.182,ALERT,211.48,335.74,60.022,1546100104,"201051344001158","174011545737251",28.23,-6.50,0,295.76,344.45,5.2,3.1,0.013,1179244.6,1179244.6,3125,0,0,0,L,1122011218,1,120.65,120.88,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100117,56372.00
12/29/2018 11:15,2,0.248,ACTIVE,211.03,336.04,60.012,1546100104,"201051344000917","174011545737251",27.02,-4.00,0,294.86,340.25,6.8,4.6,0.018,1190430.9,1190430.9,6823,0,0,0,L,1122011218,1,120.88,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100118,56373.00
12/29/2018 11:15,2,0.277,ACTIVE,211.03,325.82,59.985,1546100104,"201051344000417","174011545737251",20.63,-6.00,0,295.76,333.93,5.8,3.7,0.000,966760.9,966760.9,6840,0,0,0,L,1122011218,1,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100119,56374.00
12/29/2018 11:15,2,0.264,ACTIVE,211.25,336.04,59.996,1546100104,"201051344000685","174011545737251",25.84,-5.00,0,295.76,362.19,6.9,4.8,0.004,1194838.1,1194838.1,6806,0,0,0,L,1122011218,1,121.78,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100120,56375.00
12/29/2018 11:15,2,0.219,ACTIVE,211.03,334.84,60.006,1546100104,"201051344000651","174011545737251",27.15,-7.00,0,296.36,348.36,6.0,3.9,0.004,1188593.0,1188593.0,6816,0,0,0,L,1122011218,1,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100121,56376.00
12/29/2018 11:15,2,0.254,ACTIVE,211.03,334.84,59.985,1546100104,"201051344000594","174011545737251",27.63,-6.00,0,295.16,339.04,7.2,5.0,0.013,1203584.6,1203584.6,30624,0,0,0,L,1122011218,1,120.42,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100122,56377.00
12/29/2018 11:15,2,0.227,ALERT,211.48,336.04,60.017,1546100104,"201051344000469","174011545737251",27.49,-6.50,0,295.46,348.36,6.3,4.2,0.004,1187721.2,1187721.2,3124,0,0,0,L,1122011218,1,120.20,121.55,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100124,56378.00
12/29/2018 11:15,2,0.195,ACTIVE,211.03,334.24,60.012,1546100104,"201051344000585","174011545737251",24.77,-6.00,0,296.66,336.94,4.9,2.8,0.000,1203342.3,1203342.3,6859,0,0,0,L,1122011218,1,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100124,56379.00
12/29/2018 11:15,2,0.219,ACTIVE,211.70,336.64,60.022,1546100104,"201051344000853","174011545737251",27.87,-5.50,0,295.76,340.25,6.2,4.1,0.013,1203477.0,1203477.0,3120,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100126,56380.00
12/29/2018 11:15,2,0.193,ACTIVE,211.25,335.44,60.012,1546100104,"201051344001145","174011545737251",29.36,-5.00,0,295.76,338.74,5.8,3.7,0.013,1202301.6,1202301.6,6795,0,0,0,L,1122011218,1,121.10,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100127,56381.00
12/29/2018 11:15,2,0.252,ACTIVE,210.80,334.84,60.038,1546100104,"201051344000438","174011545737251",29.74,-5.50,0,296.66,338.14,7.6,5.4,0.009,1196240.8,1196240.8,6813,0,0,0,L,1122011218,1,121.33,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100128,56382.00
12/29/2018 11:15,2,0.176,ACTIVE,210.57,333.63,60.049,1546100104,"201051344001135","174011545737251",26.88,-6.00,0,297.26,356.48,4.8,2.7,0.004,1184712.4,1184712.4,6800,0,0,0,L,1122011218,1,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100129,56383.00
12/29/2018 11:15,2,0.203,ACTIVE,211.25,334.54,60.022,1546100104,"201051344000983","174011545737251",29.32,-5.00,0,295.46,338.14,6.0,3.9,0.013,1203120.2,1203120.2,3118,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100130,56384.00
12/29/2018 11:15,2,0.240,ACTIVE,211.03,334.84,60.017,1546100104,"201051344001203","174011545737251",24.07,-6.50,0,296.96,348.36,5.9,3.7,0.009,1193256.9,1193256.9,6872,0,0,0,L,1122011218,1,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100131,56385.00
12/29/2018 11:15,2,0.258,ALERT,211.03,334.24,60.017,1546100104,"201051344001230","174011545737251",24.67,-5.00,0,296.66,338.14,6.5,4.3,0.013,1187916.3,1187916.3,6822,0,0,0,L,1122011218,1,121.33,120.42,0002,-8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100133,56386.00
12/29/2018 11:15,2,0.211,ACTIVE,210.57,334.84,60.012,1546100104,"201051344000646","174011545737251",26.42,-6.00,0,296.36,345.36,5.7,3.6,0.000,1182666.0,1182666.0,6815,0,0,0,L,1122011218,1,121.10,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100133,56387.00
12/29/2018 11:15,2,0.203,ACTIVE,211.48,334.84,60.028,1546100104,"201051344000867","174011545737251",28.92,-5.00,0,294.56,344.76,6.0,3.9,0.009,1184616.0,1184616.0,30675,0,0,0,L,1122011218,1,121.10,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100134,56388.00
12/29/2018 11:15,2,0.230,ALERT,211.93,337.24,60.022,1546100104,"201051344000633","174011545737251",28.41,-6.00,0,293.66,348.96,6.7,4.5,0.009,1183562.5,1183562.5,30693,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100136,56389.00
12/29/2018 11:15,2,0.287,ACTIVE,210.57,334.54,60.012,1546100104,"201051344000955","174011545737251",28.49,-5.00,0,296.06,339.65,8.3,6.1,0.027,1201350.0,1201350.0,6829,0,0,0,L,1122011218,1,120.65,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100137,56390.00
12/29/2018 11:15,2,0.260,ACTIVE,211.25,335.14,59.990,1546100104,"201051344000648","174011545737251",30.47,-6.50,0,294.86,339.65,8.0,5.8,0.013,1191501.8,1191501.8,30652,0,0,0,L,1122011218,1,120.20,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100138,56391.00
12/29/2018 11:15,2,0.234,ACTIVE,211.70,335.14,60.028,1546100104,"201051344000645","174011545737251",29.74,-5.00,0,295.46,340.25,7.1,4.9,0.013,1195756.1,1195756.1,30671,0,0,0,L,1122011218,1,121.10,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100139,56392.00
12/29/2018 11:15,2,0.246,ACTIVE,211.25,335.44,60.017,1546100104,"201051344000569","174011545737251",28.84,-5.00,0,296.36,339.04,7.2,5.1,0.013,1212764.7,1212764.7,2976,0,0,0,L,1122011218,1,120.42,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546100140,56393.00
12/29/2018 11:30,2,0.334,ACTIVE,211.93,338.14,60.012,1546101003,"201051344000579","174011545737251",31.19,-4.00,0,296.36,346.26,10.5,8.2,0.035,1212631.9,1212631.9,3126,0,0,0,L,1122011218,1,120.88,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101006,56394.00
12/29/2018 11:30,2,0.242,ALERT,210.80,341.15,60.033,1546101003,"201051344001025","174011545737251",31.61,-6.00,0,295.46,345.36,7.8,5.6,0.018,1197301.8,1197301.8,6862,0,0,0,L,1122011218,1,120.88,120.65,0002,-7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101007,56395.00
12/29/2018 11:30,2,0.371,ACTIVE,211.03,345.66,60.049,1546101003,"201051344001093","174011545737251",31.89,-4.00,0,328.52,348.96,12.0,9.7,0.040,1189204.4,1189204.4,6863,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101008,56396.00
12/29/2018 11:30,2,0.314,ACTIVE,211.70,346.86,60.033,1546101003,"201051344000458","174011545737251",32.12,-3.00,0,314.70,354.37,10.2,8.0,0.031,1198852.7,1198852.7,3124,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101009,56397.00
12/29/2018 11:30,2,0.307,ALERT,210.80,334.84,60.038,1546101003,"201051344000890","174011545737251",30.91,-4.00,0,296.66,350.47,9.6,7.4,0.031,1193831.7,1193831.7,6805,0,0,0,L,1122011218,1,121.33,120.20,0002,-5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101011,56398.00
12/29/2018 11:30,2,0.234,ALERT,211.70,337.84,60.028,1546101003,"201051344000988","174011545737251",20.50,-5.50,0,294.26,346.86,4.9,2.8,0.013,935736.1,935736.1,3130,0,0,0,L,1122011218,1,120.65,121.33,0002,-8,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101013,56399.00
12/29/2018 11:30,2,0.262,ALERT,211.48,351.37,60.038,1546101003,"201051344000582","174011545737251",32.60,-6.50,0,297.57,353.17,8.7,6.4,0.022,1173778.2,1173778.2,6799,0,0,0,L,1122011218,1,121.33,121.10,0002,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101015,56400.00
12/29/2018 11:30,2,0.271,ALERT,211.93,337.24,60.022,1546101003,"201051344000868","174011545737251",30.85,-5.50,0,296.66,342.65,8.6,6.3,0.031,1185745.4,1185745.4,30679,0,0,0,L,1122011218,1,120.88,121.55,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101016,56401.00
12/29/2018 11:30,2,0.307,ACTIVE,212.38,360.69,60.028,1546101003,"201051344000576","174011545737251",33.58,-5.00,0,331.23,363.09,10.5,8.2,0.031,1198963.5,1198963.5,3141,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101017,56402.00
12/29/2018 11:30,2,0.254,ACTIVE,211.93,336.94,60.028,1546101003,"201051344001158","174011545737251",30.10,-6.00,0,295.16,340.25,7.8,5.6,0.027,1179245.6,1179245.6,3127,0,0,0,L,1122011218,1,120.88,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101018,56403.00
12/29/2018 11:30,2,0.295,ACTIVE,211.25,338.74,60.038,1546101003,"201051344000917","174011545737251",31.19,-3.50,0,315.60,352.27,9.3,7.1,0.040,1190432.2,1190432.2,6824,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101019,56404.00
12/29/2018 11:30,2,0.330,ALERT,211.03,335.44,60.043,1546101003,"201051344000417","174011545737251",20.89,-5.00,0,295.46,347.16,7.0,4.8,0.018,966761.8,966761.8,6841,0,0,0,L,1122011218,1,121.10,120.65,0002,-7,0,0,0,0,0,0,20,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101021,56405.00
12/29/2018 11:30,2,0.299,ALERT,211.25,336.64,60.033,1546101003,"201051344000685","174011545737251",30.91,-4.00,0,295.76,340.85,9.4,7.1,0.031,1194839.5,1194839.5,6807,0,0,0,L,1122011218,1,122.01,120.42,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101023,56406.00
12/29/2018 11:30,2,0.266,ALERT,211.03,335.74,60.028,1546101003,"201051344000651","174011545737251",30.34,-6.50,0,295.46,339.95,8.2,6.0,0.022,1188594.2,1188594.2,6817,0,0,0,L,1122011218,1,121.55,120.42,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101025,56407.00
12/29/2018 11:30,2,0.314,ACTIVE,211.48,349.56,60.028,1546101003,"201051344000594","174011545737251",32.38,-5.50,0,310.49,356.18,10.4,8.1,0.035,1203586.1,1203586.1,30625,0,0,0,L,1122011218,1,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101026,56408.00
12/29/2018 11:30,2,0.275,ACTIVE,211.93,337.54,60.033,1546101003,"201051344000469","174011545737251",30.81,-6.00,0,295.16,339.65,8.6,6.4,0.022,1187722.4,1187722.4,3126,0,0,0,L,1122011218,1,120.65,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101027,56409.00
12/29/2018 11:30,2,0.238,ALERT,211.03,335.44,60.038,1546101003,"201051344000585","174011545737251",29.00,-5.00,0,296.36,345.06,7.0,4.8,0.018,1203343.1,1203343.1,6860,0,0,0,L,1122011218,1,120.88,120.88,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101028,56410.00
12/29/2018 11:30,2,0.291,ACTIVE,212.38,339.04,60.006,1546101003,"201051344000853","174011545737251",31.23,-5.00,0,307.18,360.99,9.3,7.0,0.035,1203478.2,1203478.2,3121,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101029,56411.00
12/29/2018 11:30,2,0.232,ACTIVE,211.25,357.38,60.059,1546101003,"201051344001145","174011545737251",33.30,-4.00,0,313.20,360.08,7.9,5.7,0.022,1202302.7,1202302.7,6796,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101030,56412.00
12/29/2018 11:30,2,0.281,ACTIVE,211.03,359.48,60.043,1546101003,"201051344000438","174011545737251",33.48,-5.00,0,314.10,361.59,9.6,7.3,0.022,1196242.3,1196242.3,6814,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101031,56413.00
12/29/2018 11:30,2,0.227,ALERT,210.57,333.93,60.043,1546101003,"201051344001135","174011545737251",30.57,-5.00,0,296.36,339.34,7.1,4.9,0.022,1184713.3,1184713.3,6801,0,0,0,L,1122011218,1,120.88,120.42,0002,-6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101033,56414.00
12/29/2018 11:30,2,0.244,ACTIVE,211.70,359.18,60.033,1546101003,"201051344000983","174011545737251",33.42,-4.00,0,316.50,361.89,8.3,6.1,0.027,1203121.4,1203121.4,3119,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101034,56415.00
12/29/2018 11:30,2,0.273,ALERT,211.03,334.84,60.065,1546101003,"201051344001203","174011545737251",29.92,-6.00,0,296.36,341.75,8.3,6.1,0.027,1193258.1,1193258.1,6873,0,0,0,L,1122011218,1,121.55,120.42,0002,-8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101036,56416.00
12/29/2018 11:30,2,0.295,ACTIVE,211.03,338.44,60.033,1546101003,"201051344001230","174011545737251",31.17,-4.00,0,296.36,342.95,9.3,7.1,0.040,1187917.6,1187917.6,6824,0,0,0,L,1122011218,1,121.33,120.42,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101037,56417.00
12/29/2018 11:30,2,0.256,ALERT,210.57,335.14,60.038,1546101003,"201051344000646","174011545737251",30.49,-5.00,0,295.76,339.65,7.9,5.7,0.022,1182667.0,1182667.0,6816,0,0,0,L,1122011218,1,121.33,120.42,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101039,56418.00
12/29/2018 11:30,2,0.273,ALERT,211.93,336.04,60.028,1546101003,"201051344000867","174011545737251",31.09,-4.00,0,295.16,342.65,8.7,6.5,0.027,1184617.2,1184617.2,30676,0,0,0,L,1122011218,1,121.33,121.10,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101041,56419.00
12/29/2018 11:30,2,0.301,ACTIVE,212.38,339.04,60.028,1546101003,"201051344000633","174011545737251",31.23,-5.50,0,294.26,342.95,9.6,7.3,0.031,1183563.9,1183563.9,30695,0,0,0,L,1122011218,1,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101042,56420.00
12/29/2018 11:30,2,0.346,ACTIVE,210.57,351.37,60.038,1546101003,"201051344000955","174011545737251",32.58,-4.00,0,327.62,357.08,11.4,9.1,0.040,1201351.8,1201351.8,6830,0,0,0,L,1122011218,1,120.65,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101043,56421.00
12/29/2018 11:30,2,0.332,ACTIVE,211.93,345.36,60.033,1546101003,"201051344000648","174011545737251",32.07,-6.50,0,330.93,353.47,10.8,8.5,0.035,1191503.5,1191503.5,30653,0,0,0,L,1122011218,1,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101044,56422.00
12/29/2018 11:30,2,0.309,ACTIVE,212.38,337.54,60.033,1546101003,"201051344000645","174011545737251",30.81,-5.00,0,329.73,350.17,9.7,7.4,0.035,1195757.6,1195757.6,30672,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101044,56423.00
12/29/2018 11:30,2,0.312,ACTIVE,211.93,357.08,59.996,1546101003,"201051344000569","174011545737251",33.20,-3.50,0,330.03,368.50,10.5,8.2,0.040,1212766.2,1212766.2,2977,0,0,0,L,1122011218,1,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101045,56424.00
12/29/2018 11:45,2,0.365,ACTIVE,211.70,350.17,60.001,1546101905,"201051344000579","174011545737251",32.44,-3.50,0,331.83,358.88,12.1,9.7,0.044,1212634.3,1212634.3,3127,0,0,0,L,1122011218,1,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101907,56425.00
12/29/2018 11:45,2,0.283,ACTIVE,210.80,334.24,59.996,1546101905,"201051344001025","174011545737251",30.55,-5.00,0,330.93,358.58,8.8,6.5,0.027,1197303.4,1197303.4,6864,0,0,0,L,1122011218,1,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101908,56426.00
12/29/2018 11:45,2,0.389,ACTIVE,211.03,354.67,59.959,1546101905,"201051344001093","174011545737251",32.88,-3.50,0,330.03,361.89,12.9,10.6,0.044,1189207.0,1189207.0,6864,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101909,56427.00
12/29/2018 11:45,2,0.344,ACTIVE,211.48,354.07,60.017,1546101905,"201051344000458","174011545737251",32.90,-2.00,0,332.43,362.79,11.5,9.2,0.044,1198855.0,1198855.0,3125,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101910,56428.00
12/29/2018 11:45,2,0.332,ACTIVE,210.80,346.26,59.996,1546101905,"201051344000890","174011545737251",32.08,-3.00,0,330.03,354.97,10.9,8.6,0.035,1193833.8,1193833.8,6807,0,0,0,L,1122011218,1,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101911,56429.00
12/29/2018 11:45,2,0.260,ACTIVE,211.48,336.94,60.017,1546101905,"201051344000988","174011545737251",20.73,-5.00,0,295.16,341.15,5.5,3.4,0.009,935736.9,935736.9,3132,0,0,0,L,1122011218,1,120.65,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101912,56430.00
12/29/2018 11:45,2,0.307,ACTIVE,211.48,348.06,59.996,1546101905,"201051344000582","174011545737251",32.22,-5.50,0,332.13,357.38,10.0,7.8,0.035,1173780.0,1173780.0,6801,0,0,0,L,1122011218,1,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101913,56431.00
12/29/2018 11:45,2,0.311,ACTIVE,211.70,340.55,59.969,1546101905,"201051344000868","174011545737251",31.45,-5.00,0,330.63,350.47,9.9,7.6,0.040,1185747.3,1185747.3,30681,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101914,56432.00
12/29/2018 11:45,2,0.412,ACTIVE,212.16,338.44,60.006,1546101905,"201051344000576","174011545737251",30.85,-4.00,0,331.83,372.71,12.9,10.5,0.057,1198965.6,1198965.6,3142,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101914,56433.00
12/29/2018 11:45,2,0.270,ACTIVE,211.70,345.06,60.001,1546101905,"201051344001158","174011545737251",31.97,-5.50,0,330.63,357.68,8.8,6.5,0.031,1179247.1,1179247.1,3128,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101915,56434.00
12/29/2018 11:45,2,0.314,ACTIVE,211.03,351.37,59.964,1546101905,"201051344000917","174011545737251",32.54,-2.50,0,331.53,361.29,10.4,8.1,0.044,1190434.2,1190434.2,6825,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101916,56435.00
12/29/2018 11:45,2,0.363,ACTIVE,211.03,335.44,59.996,1546101905,"201051344000417","174011545737251",20.87,-3.50,0,308.99,361.59,7.7,5.5,0.022,966763.1,966763.1,6843,0,0,0,L,1122011218,1,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101917,56436.00
12/29/2018 11:45,2,0.320,ACTIVE,211.25,349.56,60.001,1546101905,"201051344000685","174011545737251",32.38,-3.50,0,330.93,356.48,10.5,8.2,0.040,1194841.4,1194841.4,6809,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101918,56437.00
12/29/2018 11:45,2,0.281,ACTIVE,211.03,354.37,59.996,1546101905,"201051344000651","174011545737251",32.88,-5.50,0,330.03,361.89,9.4,7.1,0.027,1188595.9,1188595.9,6819,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101919,56438.00
12/29/2018 11:45,2,0.336,ACTIVE,211.25,359.18,60.001,1546101905,"201051344000594","174011545737251",33.34,-4.00,0,330.93,367.90,11.3,9.0,0.040,1203588.3,1203588.3,30626,0,0,0,L,1122011218,1,120.65,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101920,56439.00
12/29/2018 11:45,2,0.287,ACTIVE,211.70,353.77,60.001,1546101905,"201051344000469","174011545737251",32.86,-5.50,0,328.82,361.29,9.6,7.3,0.022,1187724.2,1187724.2,3127,0,0,0,L,1122011218,1,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101921,56440.00
12/29/2018 11:45,2,0.258,ACTIVE,211.03,344.76,59.990,1546101905,"201051344000585","174011545737251",31.97,-4.00,0,330.63,354.07,8.3,6.1,0.027,1203344.6,1203344.6,6862,0,0,0,L,1122011218,1,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101922,56441.00
12/29/2018 11:45,2,0.309,ACTIVE,212.16,363.09,60.001,1546101905,"201051344000853","174011545737251",33.83,-3.50,0,333.63,370.30,10.6,8.3,0.035,1203480.3,1203480.3,3122,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101923,56442.00
12/29/2018 11:45,2,0.283,ACTIVE,211.25,352.27,59.990,1546101905,"201051344001145","174011545737251",32.72,-3.00,0,333.63,363.69,9.4,7.2,0.040,1202304.4,1202304.4,6797,0,0,0,L,1122011218,1,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101924,56443.00
12/29/2018 11:45,2,0.359,ACTIVE,211.03,337.24,59.996,1546101905,"201051344000438","174011545737251",31.03,-4.00,0,331.53,367.60,11.3,9.0,0.040,1196244.5,1196244.5,6815,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101925,56444.00
12/29/2018 11:45,2,0.256,ACTIVE,210.57,348.66,59.953,1546101905,"201051344001135","174011545737251",32.36,-3.50,0,330.33,362.49,8.4,6.2,0.031,1184714.7,1184714.7,6803,0,0,0,L,1122011218,1,120.88,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101926,56445.00
12/29/2018 11:45,2,0.303,ACTIVE,211.48,354.97,60.017,1546101905,"201051344000983","174011545737251",32.98,-3.50,0,332.13,365.49,10.2,7.9,0.040,1203123.3,1203123.3,3120,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101927,56446.00
