ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 11:45,2,0.303,ACTIVE,211.03,334.84,59.996,1546101905,"201051344001203","174011545737251",30.79,-5.50,0,330.93,347.46,9.5,7.2,0.031,1193259.8,1193259.8,6875,0,0,0,L,1122011218,1,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101927,56447.00
12/29/2018 11:45,2,0.330,ACTIVE,210.80,336.04,60.006,1546101905,"201051344001230","174011545737251",30.91,-3.50,0,328.82,353.17,10.4,8.1,0.044,1187919.5,1187919.5,6825,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101929,56448.00
12/29/2018 11:45,2,0.283,ACTIVE,210.57,342.95,59.996,1546101905,"201051344000646","174011545737251",31.69,-3.50,0,328.52,351.67,9.1,6.9,0.031,1182668.7,1182668.7,6818,0,0,0,L,1122011218,1,121.10,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101930,56449.00
12/29/2018 11:45,2,0.311,ACTIVE,211.93,336.04,60.006,1546101905,"201051344000867","174011545737251",30.73,-3.50,0,332.13,356.78,9.7,7.4,0.035,1184619.0,1184619.0,30678,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101931,56450.00
12/29/2018 11:45,2,0.322,ACTIVE,212.16,348.96,59.969,1546101905,"201051344000633","174011545737251",32.20,-5.00,0,331.83,360.08,10.5,8.2,0.035,1183565.9,1183565.9,30696,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101931,56451.00
12/29/2018 11:45,2,0.379,ACTIVE,210.57,355.58,59.990,1546101905,"201051344000955","174011545737251",32.96,-3.00,0,329.43,366.40,12.7,10.3,0.057,1201354.3,1201354.3,6831,0,0,0,L,1122011218,1,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101932,56452.00
12/29/2018 11:45,2,0.385,ACTIVE,211.70,336.34,60.006,1546101905,"201051344000648","174011545737251",30.95,-6.00,0,332.43,361.29,12.1,9.8,0.057,1191505.8,1191505.8,30654,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101933,56453.00
12/29/2018 11:45,2,0.350,ACTIVE,211.93,343.25,60.006,1546101905,"201051344000645","174011545737251",31.71,-4.00,0,333.03,353.77,11.2,8.9,0.044,1195759.7,1195759.7,30673,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101934,56454.00
12/29/2018 11:45,2,0.354,ACTIVE,211.70,364.59,59.996,1546101905,"201051344000569","174011545737251",33.89,-2.50,0,332.13,373.31,12.2,9.8,0.053,1212768.6,1212768.6,2978,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546101935,56455.00
12/29/2018 12:00,2,0.387,ACTIVE,211.70,355.88,60.017,1546102804,"201051344000579","174011545737251",33.06,-3.00,0,331.53,362.19,13.0,10.6,0.053,1212636.7,1212636.7,3128,0,0,0,L,1122011218,1,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102806,56456.00
12/29/2018 12:00,2,0.287,ACTIVE,210.57,354.37,60.028,1546102804,"201051344001025","174011545737251",33.00,-3.50,0,330.93,360.99,9.7,7.4,0.027,1197305.0,1197305.0,6865,0,0,0,L,1122011218,1,120.88,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102807,56457.00
12/29/2018 12:00,2,0.400,ACTIVE,210.80,358.28,60.022,1546102804,"201051344001093","174011545737251",33.24,-2.50,0,330.63,363.39,13.5,11.1,0.044,1189209.6,1189209.6,6865,0,0,0,L,1122011218,1,121.10,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102808,56458.00
12/29/2018 12:00,2,0.371,ACTIVE,211.70,355.88,60.022,1546102804,"201051344000458","174011545737251",33.06,-1.50,0,331.23,364.89,12.5,10.1,0.053,1198857.3,1198857.3,3126,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102809,56459.00
12/29/2018 12:00,2,0.348,ACTIVE,210.80,352.57,60.028,1546102804,"201051344000890","174011545737251",32.74,-2.50,0,330.03,358.88,11.6,9.3,0.035,1193835.9,1193835.9,6808,0,0,0,L,1122011218,1,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102810,56460.00
12/29/2018 12:00,2,0.281,ACTIVE,211.70,337.54,60.006,1546102804,"201051344000988","174011545737251",20.97,-4.00,0,328.52,343.25,6.0,3.9,0.022,935737.7,935737.7,3133,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102810,56461.00
12/29/2018 12:00,2,0.318,ACTIVE,211.25,353.47,60.033,1546102804,"201051344000582","174011545737251",32.68,-5.00,0,331.83,357.98,10.6,8.3,0.035,1173782.0,1173782.0,6802,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102811,56462.00
12/29/2018 12:00,2,0.328,ACTIVE,211.70,348.06,60.033,1546102804,"201051344000868","174011545737251",32.18,-4.00,0,331.53,353.17,10.8,8.5,0.044,1185749.2,1185749.2,30682,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102812,56463.00
12/29/2018 12:00,2,0.449,ACTIVE,212.16,340.85,59.996,1546102804,"201051344000576","174011545737251",31.37,-3.50,0,330.63,354.07,14.3,11.9,0.066,1198968.3,1198968.3,3143,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102813,56464.00
12/29/2018 12:00,2,0.311,ACTIVE,211.93,337.54,60.022,1546102804,"201051344001158","174011545737251",30.77,-5.00,0,331.83,351.37,9.7,7.4,0.044,1179248.8,1179248.8,3129,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102814,56465.00
12/29/2018 12:00,2,0.336,ACTIVE,211.03,355.28,60.012,1546102804,"201051344000917","174011545737251",32.90,-1.50,0,330.93,362.19,11.2,8.9,0.049,1190436.3,1190436.3,6826,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102815,56466.00
12/29/2018 12:00,2,0.387,ACTIVE,211.03,336.04,60.028,1546102804,"201051344000417","174011545737251",20.83,-3.50,0,329.73,340.55,8.2,6.0,0.022,966764.5,966764.5,6844,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102816,56467.00
12/29/2018 12:00,2,0.334,ACTIVE,211.25,352.57,60.033,1546102804,"201051344000685","174011545737251",32.68,-2.50,0,332.43,358.28,11.1,8.8,0.044,1194843.5,1194843.5,6810,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102817,56468.00
12/29/2018 12:00,2,0.311,ACTIVE,211.03,342.65,60.033,1546102804,"201051344000651","174011545737251",31.75,-5.00,0,331.83,363.99,10.0,7.8,0.035,1188597.7,1188597.7,6820,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102818,56469.00
12/29/2018 12:00,2,0.383,ACTIVE,211.25,338.44,60.028,1546102804,"201051344000594","174011545737251",31.07,-3.50,0,329.43,367.60,12.1,9.8,0.062,1203590.6,1203590.6,30627,0,0,0,L,1122011218,1,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102819,56470.00
12/29/2018 12:00,2,0.289,ACTIVE,211.93,360.08,60.028,1546102804,"201051344000469","174011545737251",33.50,-4.00,0,330.63,363.69,9.9,7.6,0.022,1187726.0,1187726.0,3128,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102820,56471.00
12/29/2018 12:00,2,0.281,ACTIVE,211.03,340.25,60.038,1546102804,"201051344000585","174011545737251",31.43,-3.00,0,331.23,353.77,9.0,6.8,0.027,1203346.1,1203346.1,6863,0,0,0,L,1122011218,1,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102821,56472.00
12/29/2018 12:00,2,0.312,ACTIVE,212.16,368.50,60.022,1546102804,"201051344000853","174011545737251",34.35,-2.50,0,332.73,372.41,10.9,8.6,0.044,1203482.4,1203482.4,3123,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102822,56473.00
12/29/2018 12:00,2,0.309,ACTIVE,211.25,353.77,60.054,1546102804,"201051344001145","174011545737251",32.84,-2.50,0,332.43,360.99,10.3,8.1,0.049,1202306.3,1202306.3,6798,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102823,56474.00
12/29/2018 12:00,2,0.385,ACTIVE,210.80,341.75,60.022,1546102804,"201051344000438","174011545737251",31.55,-3.00,0,330.63,352.57,12.3,10.0,0.053,1196246.8,1196246.8,6816,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102824,56475.00
12/29/2018 12:00,2,0.281,ACTIVE,210.57,349.26,60.022,1546102804,"201051344001135","174011545737251",32.42,-3.00,0,330.03,359.78,9.3,7.0,0.031,1184716.3,1184716.3,6804,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102825,56476.00
12/29/2018 12:00,2,0.346,ACTIVE,211.70,338.74,60.017,1546102804,"201051344000983","174011545737251",31.17,-3.00,0,330.63,363.99,10.9,8.6,0.057,1203125.3,1203125.3,3121,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102825,56477.00
12/29/2018 12:00,2,0.324,ACTIVE,211.03,339.04,60.028,1546102804,"201051344001203","174011545737251",31.37,-5.00,0,330.63,348.06,10.4,8.1,0.049,1193261.7,1193261.7,6876,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102826,56478.00
12/29/2018 12:00,2,0.359,ACTIVE,210.80,344.15,60.028,1546102804,"201051344001230","174011545737251",31.77,-2.50,0,329.43,353.47,11.6,9.2,0.053,1187921.7,1187921.7,6826,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102827,56479.00
12/29/2018 12:00,2,0.303,ACTIVE,210.57,349.86,59.990,1546102804,"201051344000646","174011545737251",32.42,-3.00,0,331.53,355.58,9.9,7.7,0.035,1182670.4,1182670.4,6819,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102828,56480.00
12/29/2018 12:00,2,0.344,ACTIVE,211.93,336.94,60.049,1546102804,"201051344000867","174011545737251",30.65,-3.00,0,331.23,356.48,10.7,8.4,0.040,1184620.9,1184620.9,30679,0,0,0,L,1122011218,1,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102829,56481.00
12/29/2018 12:00,2,0.365,ACTIVE,212.38,339.65,60.022,1546102804,"201051344000633","174011545737251",31.13,-4.00,0,333.33,357.08,11.5,9.2,0.049,1183568.0,1183568.0,30697,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102830,56482.00
12/29/2018 12:00,2,0.434,ACTIVE,210.57,336.64,60.059,1546102804,"201051344000955","174011545737251",30.79,-2.00,0,330.93,365.49,13.6,11.2,0.053,1201356.9,1201356.9,6832,0,0,0,L,1122011218,1,120.65,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102831,56483.00
12/29/2018 12:00,2,0.412,ACTIVE,211.93,344.45,60.022,1546102804,"201051344000648","174011545737251",31.85,-5.50,0,330.93,353.77,13.3,11.0,0.062,1191508.3,1191508.3,30655,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102832,56484.00
12/29/2018 12:00,2,0.391,ACTIVE,212.16,339.65,60.022,1546102804,"201051344000645","174011545737251",31.25,-3.50,0,331.83,354.97,12.4,10.1,0.057,1195762.0,1195762.0,30674,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102833,56485.00
12/29/2018 12:00,2,0.379,ACTIVE,211.70,368.20,60.028,1546102804,"201051344000569","174011545737251",34.31,-2.00,0,331.53,374.81,13.2,10.8,0.062,1212771.1,1212771.1,2979,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546102834,56486.00
12/29/2018 12:15,2,0.574,ACTIVE,212.38,360.08,60.006,1546103704,"201051344000579","174011545737251",33.28,-2.50,0,331.83,376.01,19.4,16.8,0.115,1212640.0,1212640.0,3129,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103706,56487.00
12/29/2018 12:15,2,0.422,ACTIVE,210.80,358.88,60.012,1546103704,"201051344001025","174011545737251",33.36,-3.00,0,330.63,368.80,14.3,11.9,0.071,1197307.3,1197307.3,6866,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103707,56488.00
12/29/2018 12:15,2,0.641,ACTIVE,211.25,350.17,60.006,1546103704,"201051344001093","174011545737251",32.14,-2.00,0,330.63,371.81,20.9,18.2,0.115,1189213.2,1189213.2,6866,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103708,56489.00
12/29/2018 12:15,2,0.549,ACTIVE,212.16,361.29,60.006,1546103704,"201051344000458","174011545737251",33.50,-1.00,0,332.13,379.02,18.7,16.1,0.106,1198860.5,1198860.5,3127,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103709,56490.00
12/29/2018 12:15,2,0.533,ACTIVE,211.03,343.55,60.012,1546103704,"201051344000890","174011545737251",31.59,-1.50,0,329.73,370.90,17.1,14.6,0.088,1193838.7,1193838.7,6809,0,0,0,L,1122011218,1,121.55,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103710,56491.00
12/29/2018 12:15,2,0.438,ACTIVE,211.93,339.34,60.001,1546103704,"201051344000988","174011545737251",21.09,-3.50,0,330.03,345.66,9.4,7.1,0.044,935739.0,935739.0,3134,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103711,56492.00
12/29/2018 12:15,2,0.498,ACTIVE,211.48,350.17,60.006,1546103704,"201051344000582","174011545737251",32.22,-3.50,0,331.23,368.50,16.3,13.8,0.088,1173784.7,1173784.7,6803,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103712,56493.00
12/29/2018 12:15,2,0.490,ACTIVE,212.16,350.47,59.990,1546103704,"201051344000868","174011545737251",32.30,-3.50,0,332.73,372.11,16.1,13.6,0.097,1185751.8,1185751.8,30683,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103713,56494.00
12/29/2018 12:15,2,0.639,ACTIVE,212.83,358.28,60.001,1546103704,"201051344000576","174011545737251",32.98,-3.00,0,333.03,376.01,21.4,18.7,0.128,1198972.0,1198972.0,3144,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103714,56495.00
12/29/2018 12:15,2,0.447,ACTIVE,212.38,355.28,60.006,1546103704,"201051344001158","174011545737251",32.88,-4.00,0,331.23,365.80,14.9,12.5,0.088,1179251.2,1179251.2,3130,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103715,56496.00
12/29/2018 12:15,2,0.566,ACTIVE,211.25,343.55,60.012,1546103704,"201051344000917","174011545737251",31.41,-1.00,0,331.23,370.90,18.0,15.5,0.110,1190439.1,1190439.1,6827,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103716,56497.00
12/29/2018 12:15,2,0.523,ACTIVE,211.25,336.64,60.017,1546103704,"201051344000417","174011545737251",21.85,-2.50,0,329.73,343.55,11.6,9.3,0.057,966766.3,966766.3,6845,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103716,56498.00
12/29/2018 12:15,2,0.539,ACTIVE,211.25,341.45,60.012,1546103704,"201051344000685","174011545737251",31.27,-2.00,0,333.03,367.30,17.1,14.6,0.102,1194846.2,1194846.2,6811,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103717,56499.00
12/29/2018 12:15,2,0.434,ACTIVE,211.25,361.29,60.022,1546103704,"201051344000651","174011545737251",33.50,-3.50,0,332.13,376.92,14.7,12.3,0.066,1188600.0,1188600.0,6821,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103718,56500.00
12/29/2018 12:15,2,0.568,ACTIVE,211.93,361.59,59.969,1546103704,"201051344000594","174011545737251",33.38,-2.50,0,331.23,378.12,19.2,16.7,0.106,1203593.7,1203593.7,30628,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103719,56501.00
12/29/2018 12:15,2,0.297,ACTIVE,212.38,376.31,59.996,1546103704,"201051344000469","174011545737251",35.17,-3.50,0,332.13,388.64,10.6,8.3,0.022,1187728.0,1187728.0,3129,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103720,56502.00
12/29/2018 12:15,2,0.408,ACTIVE,211.25,355.88,60.012,1546103704,"201051344000585","174011545737251",32.94,-2.50,0,332.13,368.50,13.7,11.3,0.062,1203348.2,1203348.2,6864,0,0,0,L,1122011218,1,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103721,56503.00
12/29/2018 12:15,2,0.322,ACTIVE,212.83,381.73,59.969,1546103704,"201051344000853","174011545737251",35.72,-2.00,0,334.84,392.85,11.7,9.4,0.044,1203484.6,1203484.6,3124,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103722,56504.00
12/29/2018 12:15,2,0.475,ACTIVE,211.25,361.59,60.012,1546103704,"201051344001145","174011545737251",33.54,-2.00,0,332.73,374.81,16.1,13.6,0.097,1202308.9,1202308.9,6799,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103723,56505.00
12/29/2018 12:15,2,0.561,ACTIVE,211.25,354.07,59.985,1546103704,"201051344000438","174011545737251",32.68,-2.50,0,331.23,373.01,18.6,16.0,0.110,1196249.9,1196249.9,6817,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103724,56506.00
12/29/2018 12:15,2,0.412,ACTIVE,210.80,360.99,60.017,1546103704,"201051344001135","174011545737251",33.52,-2.00,0,331.23,374.21,14.0,11.6,0.071,1184718.5,1184718.5,6805,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103725,56507.00
12/29/2018 12:15,2,0.516,ACTIVE,212.16,356.78,59.953,1546103704,"201051344000983","174011545737251",33.00,-2.50,0,331.23,377.52,17.2,14.7,0.106,1203128.1,1203128.1,3122,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103726,56508.00
12/29/2018 12:15,2,0.477,ACTIVE,211.25,351.67,60.017,1546103704,"201051344001203","174011545737251",32.50,-3.50,0,330.93,366.40,15.8,13.3,0.097,1193264.1,1193264.1,6877,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103727,56509.00
12/29/2018 12:15,2,0.537,ACTIVE,211.03,356.18,60.017,1546103704,"201051344001230","174011545737251",32.86,-2.00,0,331.23,374.51,17.9,15.4,0.106,1187924.5,1187924.5,6827,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103728,56510.00
12/29/2018 12:15,2,0.447,ACTIVE,210.80,351.37,60.038,1546103704,"201051344000646","174011545737251",32.38,-2.50,0,331.83,370.00,14.7,12.2,0.075,1182672.8,1182672.8,6820,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103729,56511.00
12/29/2018 12:15,2,0.500,ACTIVE,212.61,348.96,60.001,1546103704,"201051344000867","174011545737251",32.16,-2.50,0,331.23,369.10,16.3,13.8,0.093,1184623.5,1184623.5,30680,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103730,56512.00
12/29/2018 12:15,2,0.535,ACTIVE,212.83,344.76,60.001,1546103704,"201051344000633","174011545737251",31.57,-3.50,0,332.13,367.30,17.1,14.6,0.093,1183570.8,1183570.8,30698,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103731,56513.00
12/29/2018 12:15,2,0.625,ACTIVE,210.80,361.29,60.028,1546103704,"201051344000955","174011545737251",33.38,-1.50,0,330.03,379.02,21.1,18.5,0.128,1201360.4,1201360.4,6833,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103732,56514.00
12/29/2018 12:15,2,0.613,ACTIVE,212.38,352.57,60.001,1546103704,"201051344000648","174011545737251",32.48,-5.00,0,333.03,370.60,20.2,17.6,0.119,1191511.8,1191511.8,30656,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103733,56515.00
12/29/2018 12:15,2,0.588,ACTIVE,212.61,349.86,59.996,1546103704,"201051344000645","174011545737251",32.26,-3.00,0,331.83,368.20,19.2,16.7,0.115,1195765.2,1195765.2,30675,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103733,56516.00
12/29/2018 12:15,2,0.568,ACTIVE,212.38,372.11,60.006,1546103704,"201051344000569","174011545737251",34.53,-1.50,0,333.03,389.54,19.9,17.3,0.119,1212774.4,1212774.4,2980,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546103734,56517.00
12/29/2018 12:30,2,0.500,ACTIVE,212.83,349.56,60.017,1546104604,"201051344000579","174011545737251",32.28,-2.50,0,332.43,375.41,16.4,13.9,0.084,1212643.5,1212643.5,3130,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104606,56518.00
12/29/2018 12:30,2,0.367,ACTIVE,211.25,352.57,60.017,1546104604,"201051344001025","174011545737251",32.72,-2.00,0,331.53,368.80,12.2,9.9,0.053,1197309.8,1197309.8,6867,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104607,56519.00
12/29/2018 12:30,2,0.535,ACTIVE,211.48,344.15,60.012,1546104604,"201051344001093","174011545737251",31.69,-1.50,0,331.23,368.80,17.2,14.7,0.080,1189216.9,1189216.9,6867,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104608,56520.00
12/29/2018 12:30,2,0.482,ACTIVE,212.61,354.67,60.017,1546104604,"201051344000458","174011545737251",32.88,-1.00,0,333.33,374.21,16.1,13.6,0.088,1198863.9,1198863.9,3128,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104609,56521.00
12/29/2018 12:30,2,0.449,ACTIVE,211.25,348.66,60.054,1546104604,"201051344000890","174011545737251",32.20,-1.50,0,329.13,363.69,14.7,12.2,0.071,1193841.8,1193841.8,6810,0,0,0,L,1122011218,1,121.78,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104609,56522.00
12/29/2018 12:30,2,0.377,ACTIVE,212.61,339.04,60.059,1546104604,"201051344000988","174011545737251",20.95,-3.00,0,330.63,345.66,8.0,5.8,0.031,935740.5,935740.5,3135,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104610,56523.00
12/29/2018 12:30,2,0.420,ACTIVE,211.93,349.26,60.022,1546104604,"201051344000582","174011545737251",32.22,-3.00,0,331.83,364.89,13.8,11.4,0.062,1173787.5,1173787.5,6804,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104611,56524.00
12/29/2018 12:30,2,0.436,ACTIVE,212.83,348.36,60.006,1546104604,"201051344000868","174011545737251",32.10,-3.50,0,333.63,366.10,14.2,11.8,0.075,1185754.8,1185754.8,30684,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104612,56525.00
12/29/2018 12:30,2,0.545,ACTIVE,213.29,359.48,60.012,1546104604,"201051344000576","174011545737251",33.30,-3.00,0,331.53,370.30,18.4,15.9,0.097,1198976.1,1198976.1,3145,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104613,56526.00
12/29/2018 12:30,2,0.404,ACTIVE,213.06,340.25,60.017,1546104604,"201051344001158","174011545737251",31.37,-4.00,0,333.63,366.10,12.9,10.5,0.066,1179253.8,1179253.8,3131,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104614,56527.00
12/29/2018 12:30,2,0.463,ACTIVE,211.48,343.85,60.017,1546104604,"201051344000917","174011545737251",31.65,-0.50,0,331.53,366.10,14.8,12.4,0.080,1190442.3,1190442.3,6828,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104615,56528.00
12/29/2018 12:30,2,0.479,ACTIVE,211.70,336.94,60.017,1546104604,"201051344000417","174011545737251",20.97,-2.00,0,330.33,343.25,10.2,7.9,0.035,966768.3,966768.3,6846,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104616,56529.00
12/29/2018 12:30,2,0.451,ACTIVE,211.70,341.15,60.022,1546104604,"201051344000685","174011545737251",31.41,-1.50,0,332.43,366.10,14.3,11.9,0.071,1194849.2,1194849.2,6812,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104617,56530.00
12/29/2018 12:30,2,0.377,ACTIVE,211.48,337.84,60.043,1546104604,"201051344000651","174011545737251",31.11,-3.50,0,332.13,370.00,11.9,9.6,0.049,1188602.5,1188602.5,6822,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104618,56531.00
12/29/2018 12:30,2,0.494,ACTIVE,212.38,353.47,60.012,1546104604,"201051344000594","174011545737251",32.58,-2.50,0,331.53,374.81,16.3,13.8,0.080,1203597.2,1203597.2,30629,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104619,56532.00
12/29/2018 12:30,2,0.291,ACTIVE,213.06,371.51,60.012,1546104604,"201051344000469","174011545737251",34.65,-3.50,0,332.13,382.03,10.2,8.0,0.027,1187730.0,1187730.0,3130,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104620,56533.00
12/29/2018 12:30,2,0.336,ACTIVE,211.48,359.48,60.022,1546104604,"201051344000585","174011545737251",33.36,-1.50,0,332.13,367.30,11.3,9.0,0.044,1203350.6,1203350.6,6865,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104621,56534.00
12/29/2018 12:30,2,0.471,ACTIVE,213.29,362.79,60.022,1546104604,"201051344000853","174011545737251",33.58,-2.00,0,334.84,391.04,16.0,13.6,0.088,1203487.8,1203487.8,3125,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104622,56535.00
12/29/2018 12:30,2,0.406,ACTIVE,211.70,352.57,60.017,1546104604,"201051344001145","174011545737251",32.64,-1.50,0,333.33,370.90,13.5,11.1,0.080,1202311.6,1202311.6,6800,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104623,56536.00
12/29/2018 12:30,2,0.484,ACTIVE,211.48,343.55,59.985,1546104604,"201051344000438","174011545737251",31.61,-2.00,0,331.23,370.30,15.5,13.0,0.080,1196253.2,1196253.2,6818,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104624,56537.00
12/29/2018 12:30,2,0.340,ACTIVE,211.25,361.29,60.017,1546104604,"201051344001135","174011545737251",33.60,-1.50,0,332.13,370.90,11.6,9.3,0.057,1184720.8,1184720.8,6806,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104625,56538.00
12/29/2018 12:30,2,0.449,ACTIVE,212.83,354.37,60.012,1546104604,"201051344000983","174011545737251",32.74,-2.50,0,333.93,371.51,15.0,12.5,0.088,1203131.2,1203131.2,3123,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104625,56539.00
12/29/2018 12:30,2,0.381,ACTIVE,211.48,352.27,60.012,1546104604,"201051344001203","174011545737251",32.72,-2.50,0,331.23,366.70,12.7,10.3,0.066,1193266.8,1193266.8,6878,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104626,56540.00
12/29/2018 12:30,2,0.430,ACTIVE,211.25,356.48,60.017,1546104604,"201051344001230","174011545737251",33.02,-1.50,0,330.33,369.10,14.4,12.0,0.075,1187927.6,1187927.6,6828,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104627,56541.00
12/29/2018 12:30,2,0.387,ACTIVE,211.03,340.85,60.017,1546104604,"201051344000646","174011545737251",31.37,-2.00,0,331.23,372.41,12.3,9.9,0.057,1182675.3,1182675.3,6821,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104628,56542.00
12/29/2018 12:30,2,0.441,ACTIVE,213.06,338.74,60.001,1546104604,"201051344000867","174011545737251",30.89,-2.00,0,332.73,366.10,13.8,11.4,0.075,1184626.5,1184626.5,30681,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104629,56543.00
12/29/2018 12:30,2,0.465,ACTIVE,213.51,345.36,60.012,1546104604,"201051344000633","174011545737251",31.79,-3.00,0,333.93,366.10,15.0,12.6,0.071,1183573.9,1183573.9,30699,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104630,56544.00
12/29/2018 12:30,2,0.529,ACTIVE,211.03,353.47,59.985,1546104604,"201051344000955","174011545737251",32.62,-1.50,0,330.63,375.41,17.5,15.0,0.097,1201364.2,1201364.2,6834,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104631,56545.00
12/29/2018 12:30,2,0.523,ACTIVE,212.83,353.47,60.012,1546104604,"201051344000648","174011545737251",32.72,-5.00,0,332.73,368.50,17.4,14.8,0.097,1191515.5,1191515.5,30657,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104632,56546.00
12/29/2018 12:30,2,0.518,ACTIVE,213.29,343.25,60.017,1546104604,"201051344000645","174011545737251",31.57,-3.00,0,334.54,362.49,16.6,14.1,0.097,1195768.7,1195768.7,30676,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104633,56547.00
12/29/2018 12:30,2,0.496,ACTIVE,212.83,362.19,59.985,1546104604,"201051344000569","174011545737251",33.56,-1.00,0,332.73,385.93,16.9,14.4,0.097,1212778.1,1212778.1,2981,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546104634,56548.00
12/29/2018 12:45,2,0.408,ACTIVE,213.06,357.98,60.001,1546105504,"201051344000579","174011545737251",33.26,-2.00,0,333.03,373.61,13.8,11.4,0.053,1212646.8,1212646.8,3131,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105506,56549.00
12/29/2018 12:45,2,0.316,ACTIVE,211.48,344.76,59.985,1546105504,"201051344001025","174011545737251",31.93,-2.00,0,330.93,365.19,10.2,7.9,0.040,1197312.1,1197312.1,6868,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105507,56550.00
12/29/2018 12:45,2,0.465,ACTIVE,211.70,338.44,59.975,1546105504,"201051344001093","174011545737251",30.87,-1.00,0,330.63,367.60,14.6,12.2,0.066,1189220.4,1189220.4,6868,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105508,56551.00
12/29/2018 12:45,2,0.418,ACTIVE,212.61,346.56,59.996,1546105504,"201051344000458","174011545737251",32.07,-0.50,0,332.43,374.21,13.7,11.3,0.066,1198867.2,1198867.2,3129,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105509,56552.00
12/29/2018 12:45,2,0.357,ACTIVE,211.48,353.17,59.948,1546105504,"201051344000890","174011545737251",32.78,-1.00,0,330.33,363.09,11.9,9.6,0.044,1193844.6,1193844.6,6811,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105510,56553.00
12/29/2018 12:45,2,0.318,ACTIVE,212.61,339.65,60.033,1546105504,"201051344000988","174011545737251",20.54,-3.00,0,332.13,346.26,6.6,4.5,0.022,935741.9,935741.9,3136,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105511,56554.00
12/29/2018 12:45,2,0.361,ACTIVE,212.16,340.25,59.985,1546105504,"201051344000582","174011545737251",31.35,-3.00,0,332.43,362.49,11.5,9.2,0.049,1173790.2,1173790.2,6805,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105512,56555.00
12/29/2018 12:45,2,0.348,ACTIVE,212.83,351.37,59.985,1546105504,"201051344000868","174011545737251",32.56,-3.00,0,334.24,363.99,11.5,9.2,0.049,1185757.5,1185757.5,30685,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105513,56556.00
12/29/2018 12:45,2,0.480,ACTIVE,213.29,347.76,59.996,1546105504,"201051344000576","174011545737251",32.05,-3.00,0,333.33,370.30,15.6,13.1,0.080,1198979.9,1198979.9,3146,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105514,56557.00
12/29/2018 12:45,2,0.338,ACTIVE,213.06,338.44,60.001,1546105504,"201051344001158","174011545737251",30.65,-3.50,0,333.63,357.68,10.5,8.2,0.057,1179256.3,1179256.3,3132,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105515,56558.00
12/29/2018 12:45,2,0.389,ACTIVE,211.93,338.74,59.985,1546105504,"201051344000917","174011545737251",30.87,0.00,0,331.53,364.29,12.2,9.9,0.062,1190445.2,1190445.2,6829,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105516,56559.00
12/29/2018 12:45,2,0.412,ACTIVE,211.93,337.24,59.985,1546105504,"201051344000417","174011545737251",20.65,-2.00,0,330.33,343.25,8.6,6.4,0.027,966770.2,966770.2,6847,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105517,56560.00
12/29/2018 12:45,2,0.340,ACTIVE,212.16,354.97,59.996,1546105504,"201051344000685","174011545737251",32.86,-1.00,0,332.43,360.99,11.3,9.0,0.049,1194852.0,1194852.0,6813,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105517,56561.00
12/29/2018 12:45,2,0.320,ACTIVE,211.93,354.07,59.990,1546105504,"201051344000651","174011545737251",32.82,-3.00,0,332.73,369.10,10.7,8.4,0.031,1188604.8,1188604.8,6823,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105518,56562.00
12/29/2018 12:45,2,0.420,ACTIVE,212.38,346.56,59.985,1546105504,"201051344000594","174011545737251",31.93,-2.50,0,332.13,373.91,13.6,11.2,0.066,1203600.5,1203600.5,30630,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105519,56563.00
12/29/2018 12:45,2,0.287,ACTIVE,213.06,363.39,59.959,1546105504,"201051344000469","174011545737251",33.81,-3.50,0,333.63,381.42,9.9,7.6,0.022,1187731.9,1187731.9,3131,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105520,56564.00
12/29/2018 12:45,2,0.301,ACTIVE,211.93,349.86,59.975,1546105504,"201051344000585","174011545737251",32.40,-1.50,0,332.43,365.19,9.9,7.6,0.040,1203352.7,1203352.7,6866,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105521,56565.00
12/29/2018 12:45,2,0.396,ACTIVE,213.29,356.78,59.996,1546105504,"201051344000853","174011545737251",33.06,-2.00,0,334.84,377.52,13.3,10.9,0.066,1203491.0,1203491.0,3126,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105522,56566.00
12/29/2018 12:45,2,0.344,ACTIVE,211.93,338.14,59.980,1546105504,"201051344001145","174011545737251",31.15,-1.00,0,333.63,370.30,10.9,8.6,0.053,1202314.2,1202314.2,6801,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105523,56567.00
12/29/2018 12:45,2,0.406,ACTIVE,211.70,348.96,59.980,1546105504,"201051344000438","174011545737251",32.26,-1.50,0,332.43,370.60,13.4,11.0,0.057,1196256.3,1196256.3,6819,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105524,56568.00
12/29/2018 12:45,2,0.301,ACTIVE,211.48,354.37,59.948,1546105504,"201051344001135","174011545737251",32.90,-1.50,0,332.73,369.40,10.0,7.8,0.044,1184723.1,1184723.1,6807,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105525,56569.00
12/29/2018 12:45,2,0.379,ACTIVE,212.83,348.66,59.969,1546105504,"201051344000983","174011545737251",32.22,-2.00,0,333.33,376.62,12.4,10.1,0.066,1203134.2,1203134.2,3124,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105526,56570.00
12/29/2018 12:45,2,0.336,ACTIVE,211.93,342.95,59.985,1546105504,"201051344001203","174011545737251",31.77,-2.50,0,333.03,363.99,10.9,8.6,0.049,1193269.2,1193269.2,6879,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105527,56571.00
12/29/2018 12:45,2,0.373,ACTIVE,211.70,345.96,59.985,1546105504,"201051344001230","174011545737251",31.97,-1.00,0,331.83,366.40,12.1,9.8,0.062,1187930.5,1187930.5,6829,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105528,56572.00
12/29/2018 12:45,2,0.312,ACTIVE,211.48,353.47,59.964,1546105504,"201051344000646","174011545737251",32.70,-2.00,0,331.83,365.19,10.4,8.1,0.044,1182677.7,1182677.7,6822,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105529,56573.00
12/29/2018 12:45,2,0.367,ACTIVE,213.06,339.34,59.985,1546105504,"201051344000867","174011545737251",31.25,-2.00,0,332.43,362.49,11.7,9.3,0.053,1184629.2,1184629.2,30682,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105530,56574.00
12/29/2018 12:45,2,0.391,ACTIVE,213.51,341.75,59.975,1546105504,"201051344000633","174011545737251",31.35,-3.00,0,334.24,363.39,12.4,10.1,0.057,1183576.9,1183576.9,30700,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105531,56575.00
12/29/2018 12:45,2,0.459,ACTIVE,211.25,345.06,59.953,1546105504,"201051344000955","174011545737251",31.79,-1.00,0,330.93,372.71,14.8,12.4,0.075,1201367.8,1201367.8,6835,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105532,56576.00
12/29/2018 12:45,2,0.461,ACTIVE,212.83,339.04,60.001,1546105504,"201051344000648","174011545737251",30.81,-4.00,0,333.63,367.30,14.4,12.0,0.084,1191519.0,1191519.0,30658,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105533,56577.00
12/29/2018 12:45,2,0.424,ACTIVE,213.29,341.15,59.990,1546105504,"201051344000645","174011545737251",31.31,-3.00,0,334.24,362.79,13.5,11.1,0.075,1195772.0,1195772.0,30677,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105534,56578.00
12/29/2018 12:45,2,0.418,ACTIVE,213.06,361.29,60.001,1546105504,"201051344000569","174011545737251",33.60,-1.00,0,333.63,384.13,14.3,11.9,0.071,1212781.5,1212781.5,2982,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546105534,56579.00
12/29/2018 13:00,2,0.600,ACTIVE,213.06,350.77,60.038,1546106404,"201051344000579","174011545737251",32.28,-2.00,0,333.63,367.90,19.6,17.0,0.119,1212649.7,1212649.7,3132,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106406,56580.00
12/29/2018 13:00,2,0.436,ACTIVE,211.48,349.86,60.043,1546106404,"201051344001025","174011545737251",32.32,-2.00,0,330.33,365.19,14.3,11.9,0.075,1197314.0,1197314.0,6869,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106407,56581.00
12/29/2018 13:00,2,0.650,ACTIVE,211.70,354.07,60.012,1546106404,"201051344001093","174011545737251",32.48,-1.50,0,329.73,367.90,21.4,18.8,0.124,1189223.4,1189223.4,6869,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106408,56582.00
12/29/2018 13:00,2,0.580,ACTIVE,212.83,361.89,60.043,1546106404,"201051344000458","174011545737251",33.52,-1.00,0,333.03,374.51,19.7,17.1,0.119,1198870.0,1198870.0,3130,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106409,56583.00
12/29/2018 13:00,2,0.523,ACTIVE,211.48,353.17,60.006,1546106404,"201051344000890","174011545737251",32.62,-1.50,0,331.83,363.69,17.3,14.8,0.097,1193847.0,1193847.0,6812,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106410,56584.00
12/29/2018 13:00,2,0.445,ACTIVE,212.83,339.34,60.038,1546106404,"201051344000988","174011545737251",21.13,-3.00,0,331.53,345.36,9.5,7.3,0.044,935743.0,935743.0,3137,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106411,56585.00
12/29/2018 13:00,2,0.504,ACTIVE,212.16,354.67,59.996,1546106404,"201051344000582","174011545737251",32.78,-3.00,0,331.23,360.38,16.8,14.2,0.088,1173792.5,1173792.5,6806,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106411,56586.00
12/29/2018 13:00,2,0.527,ACTIVE,212.83,344.45,60.033,1546106404,"201051344000868","174011545737251",31.63,-3.00,0,333.33,365.19,16.9,14.4,0.106,1185759.8,1185759.8,30686,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106412,56587.00
12/29/2018 13:00,2,0.629,ACTIVE,213.51,355.28,60.033,1546106404,"201051344000576","174011545737251",32.68,-2.50,0,333.63,366.70,20.8,18.2,0.128,1198983.0,1198983.0,3147,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106413,56588.00
12/29/2018 13:00,2,0.471,ACTIVE,213.29,351.07,60.038,1546106404,"201051344001158","174011545737251",32.42,-3.50,0,331.83,363.09,15.5,13.0,0.088,1179258.3,1179258.3,3133,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106414,56589.00
