ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 13:00,2,0.574,ACTIVE,211.70,350.17,60.043,1546106404,"201051344000917","174011545737251",32.18,-0.50,0,330.33,359.78,18.8,16.2,0.119,1190447.6,1190447.6,6830,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106415,56590.00
12/29/2018 13:00,2,0.533,ACTIVE,211.70,337.84,60.043,1546106404,"201051344000417","174011545737251",21.83,-2.00,0,330.63,343.25,11.8,9.5,0.053,966771.8,966771.8,6848,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106416,56591.00
12/29/2018 13:00,2,0.514,ACTIVE,211.93,358.58,60.043,1546106404,"201051344000685","174011545737251",33.18,-1.50,0,332.73,365.49,17.3,14.7,0.093,1194854.3,1194854.3,6814,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106417,56592.00
12/29/2018 13:00,2,0.439,ACTIVE,211.70,360.08,60.038,1546106404,"201051344000651","174011545737251",33.42,-3.00,0,332.43,365.80,14.9,12.4,0.071,1188606.9,1188606.9,6824,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106418,56593.00
12/29/2018 13:00,2,0.596,ACTIVE,212.61,359.18,60.054,1546106404,"201051344000594","174011545737251",33.06,-2.50,0,332.13,368.50,20.1,17.4,0.119,1203603.3,1203603.3,30631,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106419,56594.00
12/29/2018 13:00,2,0.293,ACTIVE,213.06,376.92,60.043,1546106404,"201051344000469","174011545737251",35.27,-3.50,0,332.73,379.92,10.6,8.3,0.027,1187733.8,1187733.8,3132,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106420,56595.00
12/29/2018 13:00,2,0.420,ACTIVE,211.93,354.37,60.038,1546106404,"201051344000585","174011545737251",32.74,-2.00,0,330.93,365.19,13.9,11.5,0.071,1203354.6,1203354.6,6867,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106421,56596.00
12/29/2018 13:00,2,0.492,ACTIVE,213.51,361.89,60.038,1546106404,"201051344000853","174011545737251",33.50,-2.00,0,335.44,373.61,16.8,14.3,0.093,1203493.6,1203493.6,3127,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106422,56597.00
12/29/2018 13:00,2,0.512,ACTIVE,211.93,352.57,60.043,1546106404,"201051344001145","174011545737251",32.50,-1.50,0,333.03,370.60,16.9,14.4,0.097,1202316.4,1202316.4,6802,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106423,56598.00
12/29/2018 13:00,2,0.561,ACTIVE,211.70,358.88,60.043,1546106404,"201051344000438","174011545737251",33.20,-1.50,0,331.83,366.10,18.9,16.3,0.106,1196259.0,1196259.0,6820,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106423,56599.00
12/29/2018 13:00,2,0.424,ACTIVE,211.25,354.37,60.038,1546106404,"201051344001135","174011545737251",32.82,-1.50,0,330.33,367.60,14.1,11.7,0.075,1184725.0,1184725.0,6808,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106424,56600.00
12/29/2018 13:00,2,0.535,ACTIVE,213.06,360.99,60.043,1546106404,"201051344000983","174011545737251",33.32,-2.00,0,333.33,369.40,18.1,15.5,0.124,1203136.7,1203136.7,3125,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106425,56601.00
12/29/2018 13:00,2,0.482,ACTIVE,211.70,350.17,60.059,1546106404,"201051344001203","174011545737251",32.38,-2.50,0,332.43,366.40,16.0,13.5,0.093,1193271.3,1193271.3,6880,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106426,56602.00
12/29/2018 13:00,2,0.559,ACTIVE,211.48,349.56,60.038,1546106404,"201051344001230","174011545737251",32.14,-1.00,0,331.53,364.59,18.2,15.7,0.106,1187933.0,1187933.0,6830,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106427,56603.00
12/29/2018 13:00,2,0.457,ACTIVE,211.48,351.37,60.038,1546106404,"201051344000646","174011545737251",32.36,-1.50,0,331.83,364.29,14.9,12.5,0.075,1182679.7,1182679.7,6823,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106428,56604.00
12/29/2018 13:00,2,0.520,ACTIVE,213.29,349.56,60.070,1546106404,"201051344000867","174011545737251",32.24,-2.00,0,332.43,357.08,17.0,14.5,0.102,1184631.5,1184631.5,30683,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106429,56605.00
12/29/2018 13:00,2,0.527,ACTIVE,213.51,360.99,60.033,1546106404,"201051344000633","174011545737251",33.38,-3.00,0,332.43,367.90,17.8,15.2,0.097,1183579.4,1183579.4,30701,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106430,56606.00
12/29/2018 13:00,2,0.635,ACTIVE,211.25,362.19,60.075,1546106404,"201051344000955","174011545737251",33.38,-1.00,0,330.63,371.21,21.5,18.9,0.137,1201370.8,1201370.8,6836,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106431,56607.00
12/29/2018 13:00,2,0.625,ACTIVE,213.06,357.98,60.038,1546106404,"201051344000648","174011545737251",33.08,-4.00,0,333.63,368.20,21.0,18.3,0.133,1191522.0,1191522.0,30659,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106432,56608.00
12/29/2018 13:00,2,0.604,ACTIVE,213.51,354.97,60.043,1546106404,"201051344000645","174011545737251",32.64,-3.00,0,333.33,361.59,20.0,17.4,0.128,1195774.8,1195774.8,30678,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106433,56609.00
12/29/2018 13:00,2,0.488,ACTIVE,213.06,378.12,60.038,1546106404,"201051344000569","174011545737251",35.17,-1.00,0,333.33,384.43,17.5,14.9,0.088,1212784.3,1212784.3,2983,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546106434,56610.00
12/29/2018 13:15,2,0.355,ACTIVE,212.83,346.56,60.038,1546107304,"201051344000579","174011545737251",32.10,-2.00,0,332.73,383.23,11.6,9.3,0.044,1212653.6,1212653.6,3133,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107306,56611.00
12/29/2018 13:15,2,0.266,ACTIVE,211.25,335.14,60.006,1546107304,"201051344001025","174011545737251",30.69,-1.50,0,331.83,377.22,8.2,6.0,0.027,1197316.7,1197316.7,6870,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107307,56612.00
12/29/2018 13:15,2,0.367,ACTIVE,211.48,346.86,60.006,1546107304,"201051344001093","174011545737251",32.08,-0.50,0,331.23,378.42,11.9,9.6,0.040,1189227.6,1189227.6,6870,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107308,56613.00
12/29/2018 13:15,2,0.334,ACTIVE,212.61,350.77,60.006,1546107304,"201051344000458","174011545737251",32.52,-0.50,0,333.03,385.03,11.1,8.7,0.040,1198873.8,1198873.8,3131,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107309,56614.00
12/29/2018 13:15,2,0.320,ACTIVE,211.25,339.34,60.012,1546107304,"201051344000890","174011545737251",31.39,-0.50,0,331.83,374.81,10.2,8.0,0.031,1193850.4,1193850.4,6813,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107310,56615.00
12/29/2018 13:15,2,0.262,ACTIVE,212.61,339.04,60.006,1546107304,"201051344000988","174011545737251",20.26,-3.00,0,331.23,350.77,5.4,3.3,0.022,935744.6,935744.6,3138,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107311,56616.00
12/29/2018 13:15,2,0.295,ACTIVE,211.93,342.65,60.006,1546107304,"201051344000582","174011545737251",31.67,-2.00,0,332.13,372.41,9.5,7.2,0.027,1173795.6,1173795.6,6807,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107312,56617.00
12/29/2018 13:15,2,0.301,ACTIVE,212.61,341.45,60.012,1546107304,"201051344000868","174011545737251",31.53,-2.50,0,333.33,376.62,9.7,7.4,0.035,1185763.1,1185763.1,30687,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107313,56618.00
12/29/2018 13:15,2,0.344,ACTIVE,213.29,355.28,60.006,1546107304,"201051344000576","174011545737251",32.92,-2.50,0,333.93,379.62,11.5,9.2,0.040,1198986.5,1198986.5,3148,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107314,56619.00
12/29/2018 13:15,2,0.279,ACTIVE,212.83,338.14,60.006,1546107304,"201051344001158","174011545737251",30.49,-3.50,0,333.93,371.51,8.7,6.4,0.035,1179261.3,1179261.3,3134,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107315,56620.00
12/29/2018 13:15,2,0.307,ACTIVE,211.70,342.95,60.012,1546107304,"201051344000917","174011545737251",31.67,0.50,0,332.73,377.52,9.8,7.6,0.035,1190451.2,1190451.2,6831,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107316,56621.00
12/29/2018 13:15,2,0.354,ACTIVE,211.70,336.04,60.006,1546107304,"201051344000417","174011545737251",20.18,-1.50,0,330.93,347.16,7.2,5.1,0.018,966773.9,966773.9,6849,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107317,56622.00
12/29/2018 13:15,2,0.305,ACTIVE,211.70,340.25,60.012,1546107304,"201051344000685","174011545737251",31.43,-1.00,0,330.93,374.51,9.7,7.4,0.031,1194857.5,1194857.5,6815,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107318,56623.00
12/29/2018 13:15,2,0.285,ACTIVE,211.48,335.74,60.012,1546107304,"201051344000651","174011545737251",29.24,-2.50,0,332.13,380.52,8.5,6.3,0.022,1188609.6,1188609.6,6825,0,0,0,L,1122011218,1,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107319,56624.00
12/29/2018 13:15,2,0.320,ACTIVE,212.38,355.58,60.012,1546107304,"201051344000594","174011545737251",32.98,-2.00,0,332.43,385.03,10.8,8.5,0.044,1203607.1,1203607.1,30632,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107320,56625.00
12/29/2018 13:15,2,0.291,ACTIVE,213.06,343.55,60.006,1546107304,"201051344000469","174011545737251",31.69,-3.00,0,333.03,392.25,9.4,7.1,0.027,1187736.3,1187736.3,3133,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107321,56626.00
12/29/2018 13:15,2,0.254,ACTIVE,211.70,337.54,59.980,1546107304,"201051344000585","174011545737251",31.13,-1.00,0,331.83,377.52,8.1,5.9,0.013,1203357.1,1203357.1,6868,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107321,56627.00
12/29/2018 13:15,2,0.318,ACTIVE,213.29,351.37,60.012,1546107304,"201051344000853","174011545737251",32.58,-2.00,0,335.74,379.32,10.6,8.3,0.040,1203496.4,1203496.4,3128,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107322,56628.00
12/29/2018 13:15,2,0.271,ACTIVE,211.70,345.96,60.043,1546107304,"201051344001145","174011545737251",31.95,-1.00,0,333.63,379.02,8.8,6.6,0.040,1202319.5,1202319.5,6803,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107323,56629.00
12/29/2018 13:15,2,0.346,ACTIVE,211.70,336.64,60.012,1546107304,"201051344000438","174011545737251",30.97,-1.50,0,332.13,378.12,10.9,8.6,0.040,1196262.7,1196262.7,6821,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107324,56630.00
12/29/2018 13:15,2,0.250,ACTIVE,211.25,347.76,60.012,1546107304,"201051344001135","174011545737251",32.24,-1.00,0,331.53,380.52,8.2,6.0,0.027,1184727.6,1184727.6,6809,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107325,56631.00
12/29/2018 13:15,2,0.279,ACTIVE,212.83,346.56,60.001,1546107304,"201051344000983","174011545737251",32.07,-2.00,0,332.43,382.63,9.1,6.9,0.035,1203140.0,1203140.0,3126,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107326,56632.00
12/29/2018 13:15,2,0.289,ACTIVE,211.70,335.74,60.012,1546107304,"201051344001203","174011545737251",30.71,-2.00,0,332.73,373.91,9.0,6.8,0.035,1193274.3,1193274.3,6881,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107327,56633.00
12/29/2018 13:15,2,0.311,ACTIVE,211.48,337.54,60.012,1546107304,"201051344001230","174011545737251",31.07,-1.00,0,331.53,380.52,9.8,7.5,0.040,1187936.4,1187936.4,6831,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107328,56634.00
12/29/2018 13:15,2,0.271,ACTIVE,211.25,336.34,59.996,1546107304,"201051344000646","174011545737251",30.97,-1.50,0,332.73,378.42,8.6,6.4,0.027,1182682.5,1182682.5,6824,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107329,56635.00
12/29/2018 13:15,2,0.307,ACTIVE,213.06,337.54,60.001,1546107304,"201051344000867","174011545737251",30.59,-1.50,0,333.03,376.62,9.5,7.3,0.031,1184634.8,1184634.8,30684,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107330,56636.00
12/29/2018 13:15,2,0.326,ACTIVE,213.51,340.55,60.001,1546107304,"201051344000633","174011545737251",31.05,-2.50,0,334.54,374.81,10.3,8.0,0.044,1183582.9,1183582.9,30702,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107331,56637.00
12/29/2018 13:15,2,0.357,ACTIVE,211.25,354.37,60.006,1546107304,"201051344000955","174011545737251",32.88,-1.00,0,331.23,386.23,11.9,9.6,0.049,1201374.9,1201374.9,6837,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107332,56638.00
12/29/2018 13:15,2,0.367,ACTIVE,212.83,339.34,60.017,1546107304,"201051344000648","174011545737251",31.29,-4.00,0,333.93,378.42,11.7,9.3,0.044,1191526.2,1191526.2,30660,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107333,56639.00
12/29/2018 13:15,2,0.309,ACTIVE,213.29,338.74,60.012,1546107304,"201051344000645","174011545737251",31.25,-2.50,0,334.84,376.62,9.8,7.6,0.035,1195778.5,1195778.5,30679,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107334,56640.00
12/29/2018 13:15,2,0.346,ACTIVE,212.83,362.49,60.012,1546107304,"201051344000569","174011545737251",33.72,-0.50,0,334.24,394.05,11.8,9.5,0.049,1212788.3,1212788.3,2984,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546107335,56641.00
12/29/2018 13:30,2,0.383,ACTIVE,212.61,352.87,60.012,1546108204,"201051344000579","174011545737251",32.78,-2.00,0,332.73,368.20,12.8,10.4,0.053,1212656.3,1212656.3,3134,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108206,56642.00
12/29/2018 13:30,2,0.279,ACTIVE,211.48,349.26,60.017,1546108204,"201051344001025","174011545737251",32.50,-1.50,0,330.03,360.08,9.2,7.0,0.027,1197318.6,1197318.6,6871,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108207,56643.00
12/29/2018 13:30,2,0.395,ACTIVE,211.70,352.27,60.022,1546108204,"201051344001093","174011545737251",32.60,-0.50,0,330.63,362.19,13.1,10.7,0.040,1189230.5,1189230.5,6871,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108208,56644.00
12/29/2018 13:30,2,0.328,ACTIVE,212.61,347.46,59.969,1546108204,"201051344000458","174011545737251",32.26,-1.00,0,333.63,368.50,10.8,8.5,0.040,1198876.0,1198876.0,3132,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108209,56645.00
12/29/2018 13:30,2,0.338,ACTIVE,211.48,347.76,60.049,1546108204,"201051344000890","174011545737251",32.22,-1.00,0,331.23,362.19,11.0,8.7,0.040,1193852.7,1193852.7,6814,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108210,56646.00
12/29/2018 13:30,2,0.285,ACTIVE,212.38,338.44,60.022,1546108204,"201051344000988","174011545737251",20.42,-3.00,0,330.33,344.76,5.9,3.8,0.022,935745.7,935745.7,3139,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108211,56647.00
12/29/2018 13:30,2,0.320,ACTIVE,211.93,342.95,60.017,1546108204,"201051344000582","174011545737251",31.75,-2.00,0,332.13,354.97,10.3,8.0,0.040,1173797.8,1173797.8,6808,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108212,56648.00
12/29/2018 13:30,2,0.328,ACTIVE,212.61,342.95,60.012,1546108204,"201051344000868","174011545737251",31.71,-2.00,0,332.43,359.78,10.6,8.3,0.044,1185765.3,1185765.3,30688,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108213,56649.00
12/29/2018 13:30,2,0.441,ACTIVE,213.06,345.66,60.017,1546108204,"201051344000576","174011545737251",31.83,-2.50,0,332.43,364.29,14.3,11.8,0.071,1198989.6,1198989.6,3149,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108214,56650.00
12/29/2018 13:30,2,0.305,ACTIVE,212.83,338.14,60.006,1546108204,"201051344001158","174011545737251",30.83,-3.50,0,331.83,350.47,9.5,7.3,0.044,1179263.3,1179263.3,3135,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108215,56651.00
12/29/2018 13:30,2,0.316,ACTIVE,211.70,354.97,60.038,1546108204,"201051344000917","174011545737251",32.84,1.00,0,331.23,358.58,10.6,8.3,0.049,1190453.6,1190453.6,6832,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108216,56652.00
12/29/2018 13:30,2,0.379,ACTIVE,211.70,336.34,60.017,1546108204,"201051344000417","174011545737251",20.44,-2.00,0,329.73,342.95,7.9,5.7,0.022,966775.4,966775.4,6850,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108217,56653.00
12/29/2018 13:30,2,0.320,ACTIVE,211.93,349.26,60.017,1546108204,"201051344000685","174011545737251",32.36,-1.00,0,331.53,363.39,10.5,8.2,0.044,1194859.7,1194859.7,6816,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108218,56654.00
12/29/2018 13:30,2,0.297,ACTIVE,211.70,338.14,60.017,1546108204,"201051344000651","174011545737251",31.17,-2.50,0,331.23,363.09,9.4,7.2,0.031,1188611.5,1188611.5,6826,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108219,56655.00
12/29/2018 13:30,2,0.367,ACTIVE,212.38,352.87,60.006,1546108204,"201051344000594","174011545737251",32.60,-2.00,0,332.73,364.89,12.2,9.8,0.057,1203609.8,1203609.8,30633,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108220,56656.00
12/29/2018 13:30,2,0.320,ACTIVE,212.83,338.44,60.012,1546108204,"201051344000469","174011545737251",31.03,-3.50,0,332.73,361.59,10.1,7.9,0.031,1187738.4,1187738.4,3134,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108221,56657.00
12/29/2018 13:30,2,0.279,ACTIVE,211.70,337.54,60.017,1546108204,"201051344000585","174011545737251",31.13,-1.00,0,330.33,361.59,8.8,6.6,0.027,1203358.9,1203358.9,6869,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108222,56658.00
12/29/2018 13:30,2,0.363,ACTIVE,213.29,346.26,60.012,1546108204,"201051344000853","174011545737251",32.01,-2.00,0,335.14,369.40,11.9,9.6,0.057,1203499.0,1203499.0,3129,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108222,56659.00
12/29/2018 13:30,2,0.307,ACTIVE,211.93,348.36,60.006,1546108204,"201051344001145","174011545737251",32.30,-1.00,0,334.24,359.48,10.1,7.8,0.044,1202321.7,1202321.7,6804,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108223,56660.00
12/29/2018 13:30,2,0.373,ACTIVE,211.70,339.95,60.017,1546108204,"201051344000438","174011545737251",31.31,-1.50,0,331.53,361.29,11.9,9.5,0.049,1196265.3,1196265.3,6822,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108224,56661.00
12/29/2018 13:30,2,0.275,ACTIVE,211.25,345.96,60.017,1546108204,"201051344001135","174011545737251",32.07,-1.00,0,332.13,364.59,9.0,6.7,0.027,1184729.4,1184729.4,6810,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108226,56662.00
12/29/2018 13:30,2,0.340,ACTIVE,212.61,338.14,60.012,1546108204,"201051344000983","174011545737251",31.17,-2.50,0,333.33,368.80,10.8,8.5,0.049,1203142.0,1203142.0,3127,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108227,56663.00
12/29/2018 13:30,2,0.312,ACTIVE,211.70,336.04,60.022,1546108204,"201051344001203","174011545737251",31.03,-2.00,0,330.93,358.58,9.9,7.6,0.040,1193276.3,1193276.3,6882,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108228,56664.00
12/29/2018 13:30,2,0.348,ACTIVE,211.48,341.75,59.990,1546108204,"201051344001230","174011545737251",31.53,-1.00,0,330.03,360.38,11.1,8.8,0.053,1187938.8,1187938.8,6832,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108228,56665.00
12/29/2018 13:30,2,0.295,ACTIVE,211.25,344.76,60.017,1546108204,"201051344000646","174011545737251",31.85,-1.50,0,331.53,363.09,9.6,7.3,0.035,1182684.4,1182684.4,6825,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108229,56666.00
12/29/2018 13:30,2,0.332,ACTIVE,213.06,337.84,60.012,1546108204,"201051344000867","174011545737251",31.17,-2.00,0,332.43,354.37,10.5,8.2,0.044,1184637.0,1184637.0,30685,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108230,56667.00
12/29/2018 13:30,2,0.359,ACTIVE,213.29,340.85,60.006,1546108204,"201051344000633","174011545737251",30.99,-2.50,0,332.43,357.08,11.3,9.0,0.049,1183585.4,1183585.4,30703,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108231,56668.00
12/29/2018 13:30,2,0.412,ACTIVE,211.25,337.54,60.022,1546108204,"201051344000955","174011545737251",31.07,-1.00,0,331.23,365.49,13.0,10.6,0.066,1201377.9,1201377.9,6838,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108232,56669.00
12/29/2018 13:30,2,0.326,ACTIVE,212.83,352.27,60.012,1546108204,"201051344000648","174011545737251",32.72,-4.00,0,332.73,367.00,10.9,8.6,0.040,1191528.6,1191528.6,30661,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108233,56670.00
12/29/2018 13:30,2,0.387,ACTIVE,213.06,338.44,60.012,1546108204,"201051344000645","174011545737251",31.11,-2.50,0,333.33,358.28,12.2,9.9,0.057,1195780.6,1195780.6,30680,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108234,56671.00
12/29/2018 13:30,2,0.385,ACTIVE,212.83,365.49,60.012,1546108204,"201051344000569","174011545737251",34.01,-0.50,0,333.03,379.62,13.3,10.9,0.062,1212791.3,1212791.3,2985,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546108235,56672.00
12/29/2018 13:45,2,0.322,ACTIVE,213.06,338.14,60.017,1546109104,"201051344000579","174011545737251",31.11,-2.00,0,333.33,368.50,10.2,7.9,0.031,1212658.7,1212658.7,3135,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109106,56673.00
12/29/2018 13:45,2,0.230,ACTIVE,211.70,339.34,60.075,1546109104,"201051344001025","174011545737251",31.45,-1.50,0,331.53,360.99,7.4,5.2,0.013,1197320.2,1197320.2,6872,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109107,56674.00
12/29/2018 13:45,2,0.342,ACTIVE,211.93,337.54,60.054,1546109104,"201051344001093","174011545737251",31.11,-0.50,0,331.53,363.69,10.8,8.5,0.035,1189233.1,1189233.1,6872,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109108,56675.00
12/29/2018 13:45,2,0.309,ACTIVE,212.83,340.85,60.028,1546109104,"201051344000458","174011545737251",31.53,-1.50,0,332.73,367.30,9.9,7.6,0.031,1198878.0,1198878.0,3133,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109109,56676.00
12/29/2018 13:45,2,0.293,ACTIVE,211.70,336.04,60.012,1546109104,"201051344000890","174011545737251",30.55,-1.00,0,332.43,361.59,9.1,6.8,0.027,1193854.7,1193854.7,6815,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109110,56677.00
12/29/2018 13:45,2,0.227,ACTIVE,212.83,339.34,59.980,1546109104,"201051344000988","174011545737251",20.34,-3.00,0,331.23,345.06,4.7,2.6,0.013,935746.6,935746.6,3140,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109111,56678.00
12/29/2018 13:45,2,0.275,ACTIVE,212.38,336.64,60.038,1546109104,"201051344000582","174011545737251",30.14,-1.50,0,332.43,356.78,8.4,6.2,0.027,1173799.7,1173799.7,6809,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109112,56679.00
12/29/2018 13:45,2,0.266,ACTIVE,213.06,338.44,60.028,1546109104,"201051344000868","174011545737251",30.14,-3.00,0,333.33,359.48,8.1,5.9,0.022,1185767.2,1185767.2,30689,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109112,56680.00
12/29/2018 13:45,2,0.336,ACTIVE,213.51,348.06,60.022,1546109104,"201051344000576","174011545737251",32.16,-2.50,0,333.33,364.59,11.0,8.7,0.040,1198992.3,1198992.3,3150,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109113,56681.00
12/29/2018 13:45,2,0.246,ACTIVE,213.29,338.74,60.028,1546109104,"201051344001158","174011545737251",29.66,-3.50,0,331.53,357.98,7.4,5.2,0.022,1179264.9,1179264.9,3136,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109114,56682.00
12/29/2018 13:45,2,0.279,ACTIVE,211.93,337.54,60.033,1546109104,"201051344000917","174011545737251",30.91,0.50,0,331.23,357.98,8.8,6.6,0.031,1190455.6,1190455.6,6833,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109115,56683.00
12/29/2018 13:45,2,0.322,ACTIVE,212.16,336.34,60.006,1546109104,"201051344000417","174011545737251",20.08,-2.00,0,330.33,342.35,6.6,4.4,0.013,966776.7,966776.7,6851,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109116,56684.00
12/29/2018 13:45,2,0.281,ACTIVE,212.16,337.84,60.033,1546109104,"201051344000685","174011545737251",30.59,-1.50,0,332.73,364.29,8.7,6.5,0.027,1194861.7,1194861.7,6817,0,0,0,L,1122011218,1,122.68,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109117,56685.00
12/29/2018 13:45,2,0.248,ACTIVE,211.93,336.64,60.043,1546109104,"201051344000651","174011545737251",29.96,-2.00,0,333.03,361.59,7.6,5.4,0.018,1188613.1,1188613.1,6827,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109118,56686.00
12/29/2018 13:45,2,0.303,ACTIVE,212.83,345.96,60.028,1546109104,"201051344000594","174011545737251",32.03,-2.50,0,332.13,368.50,9.9,7.6,0.035,1203612.1,1203612.1,30634,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109119,56687.00
12/29/2018 13:45,2,0.266,ACTIVE,213.29,337.84,60.028,1546109104,"201051344000469","174011545737251",29.64,-3.50,0,332.43,363.09,8.0,5.8,0.018,1187740.2,1187740.2,3135,0,0,0,L,1122011218,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109120,56688.00
12/29/2018 13:45,2,0.227,ACTIVE,211.93,336.64,60.028,1546109104,"201051344000585","174011545737251",30.16,-1.50,0,331.53,364.29,7.0,4.8,0.018,1203360.4,1203360.4,6870,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109121,56689.00
12/29/2018 13:45,2,0.287,ACTIVE,213.51,339.65,60.006,1546109104,"201051344000853","174011545737251",31.19,-2.00,0,334.54,374.51,9.1,6.9,0.031,1203501.3,1203501.3,3130,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109122,56690.00
12/29/2018 13:45,2,0.248,ACTIVE,212.16,337.84,60.038,1546109104,"201051344001145","174011545737251",30.85,-1.00,0,333.63,363.69,7.8,5.6,0.027,1202323.5,1202323.5,6805,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109123,56691.00
12/29/2018 13:45,2,0.305,ACTIVE,211.93,341.45,60.038,1546109104,"201051344000438","174011545737251",31.61,-1.50,0,331.23,363.99,9.8,7.6,0.027,1196267.5,1196267.5,6823,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109124,56692.00
12/29/2018 13:45,2,0.223,ACTIVE,211.48,335.44,60.059,1546109104,"201051344001135","174011545737251",30.79,-1.00,0,331.23,368.20,7.0,4.8,0.022,1184730.9,1184730.9,6811,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109125,56693.00
12/29/2018 13:45,2,0.271,ACTIVE,213.06,343.25,60.028,1546109104,"201051344000983","174011545737251",31.79,-2.50,0,333.03,370.90,8.8,6.6,0.031,1203144.0,1203144.0,3128,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109125,56694.00
12/29/2018 13:45,2,0.258,ACTIVE,211.93,336.04,60.012,1546109104,"201051344001203","174011545737251",29.68,-1.50,0,332.43,363.09,7.8,5.6,0.022,1193278.0,1193278.0,6883,0,0,0,L,1122011218,1,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109126,56695.00
12/29/2018 13:45,2,0.279,ACTIVE,211.70,336.04,60.028,1546109104,"201051344001230","174011545737251",30.32,-1.00,0,331.23,362.19,8.6,6.4,0.031,1187940.8,1187940.8,6833,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109127,56696.00
12/29/2018 13:45,2,0.248,ACTIVE,211.48,336.34,60.033,1546109104,"201051344000646","174011545737251",30.38,-2.00,0,331.53,365.19,7.7,5.5,0.022,1182686.1,1182686.1,6826,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109128,56697.00
12/29/2018 13:45,2,0.268,ACTIVE,213.29,337.54,60.022,1546109104,"201051344000867","174011545737251",30.16,-2.00,0,332.43,360.38,8.2,6.0,0.022,1184638.9,1184638.9,30686,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109129,56698.00
12/29/2018 13:45,2,0.287,ACTIVE,213.74,340.25,60.028,1546109104,"201051344000633","174011545737251",31.05,-3.00,0,332.73,360.69,9.0,6.8,0.031,1183587.5,1183587.5,30704,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109130,56699.00
12/29/2018 13:45,2,0.334,ACTIVE,211.48,345.36,60.033,1546109104,"201051344000955","174011545737251",31.93,-0.50,0,330.33,370.00,10.8,8.5,0.031,1201380.4,1201380.4,6839,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109131,56700.00
12/29/2018 13:45,2,0.314,ACTIVE,213.06,344.15,60.022,1546109104,"201051344000648","174011545737251",31.89,-5.00,0,333.93,366.70,10.2,7.9,0.031,1191530.7,1191530.7,30662,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109132,56701.00
12/29/2018 13:45,2,0.305,ACTIVE,213.51,339.34,60.022,1546109104,"201051344000645","174011545737251",30.59,-3.00,0,333.33,361.29,9.5,7.2,0.035,1195782.9,1195782.9,30681,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109133,56702.00
12/29/2018 13:45,2,0.309,ACTIVE,213.06,354.67,60.028,1546109104,"201051344000569","174011545737251",32.94,-1.00,0,333.63,383.83,10.3,8.1,0.040,1212793.8,1212793.8,2986,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546109134,56703.00
12/29/2018 14:00,2,0.604,ACTIVE,213.06,354.67,60.038,1546110003,"201051344000579","174011545737251",32.70,-2.50,0,333.03,374.51,20.1,17.4,0.115,1212661.1,1212661.1,3136,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110005,56704.00
12/29/2018 14:00,2,0.258,ACTIVE,211.70,375.41,60.017,1546110003,"201051344001025","174011545737251",35.17,-1.50,0,331.23,378.12,9.2,7.0,0.022,1197321.6,1197321.6,6873,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110006,56705.00
12/29/2018 14:00,2,0.652,ACTIVE,211.93,352.57,60.033,1546110003,"201051344001093","174011545737251",32.40,0.00,0,331.53,364.59,21.5,18.8,0.128,1189235.7,1189235.7,6873,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110007,56706.00
12/29/2018 14:00,2,0.596,ACTIVE,212.83,360.69,60.022,1546110003,"201051344000458","174011545737251",33.38,-1.50,0,333.03,373.91,20.1,17.5,0.128,1198880.4,1198880.4,3134,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110008,56707.00
12/29/2018 14:00,2,0.525,ACTIVE,211.70,354.97,60.022,1546110003,"201051344000890","174011545737251",32.84,-1.50,0,330.63,363.39,17.5,14.9,0.097,1193856.8,1193856.8,6816,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110009,56708.00
12/29/2018 14:00,2,0.260,ALERT,212.83,339.34,60.022,1546110003,"201051344000988","174011545737251",20.75,-3.00,0,296.06,342.95,5.5,3.3,0.013,935747.2,935747.2,3141,0,0,0,L,1122011218,1,121.10,122.01,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110011,56709.00
12/29/2018 14:00,2,0.508,ACTIVE,212.38,350.77,60.022,1546110003,"201051344000582","174011545737251",32.30,-1.50,0,331.83,362.79,16.6,14.1,0.093,1173801.6,1173801.6,6810,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110012,56710.00
12/29/2018 14:00,2,0.514,ACTIVE,212.83,352.57,60.022,1546110003,"201051344000868","174011545737251",32.56,-3.00,0,332.43,367.90,17.0,14.5,0.097,1185768.9,1185768.9,30690,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110013,56711.00
12/29/2018 14:00,2,0.707,ACTIVE,213.29,359.78,60.028,1546110003,"201051344000576","174011545737251",33.08,-3.00,0,333.33,369.10,23.7,21.0,0.155,1198995.1,1198995.1,3151,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110014,56712.00
12/29/2018 14:00,2,0.285,ACTIVE,213.06,357.08,60.022,1546110003,"201051344001158","174011545737251",33.18,-4.00,0,331.53,363.09,9.6,7.4,0.040,1179266.4,1179266.4,3137,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110015,56713.00
12/29/2018 14:00,2,0.586,ACTIVE,212.16,349.26,60.001,1546110003,"201051344000917","174011545737251",32.07,0.50,0,330.63,368.80,19.1,16.5,0.124,1190457.7,1190457.7,6834,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110016,56714.00
12/29/2018 14:00,2,0.541,ACTIVE,211.93,338.14,59.985,1546110003,"201051344000417","174011545737251",21.25,-2.50,0,308.39,357.98,11.7,9.3,0.053,966778.0,966778.0,6852,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110017,56715.00
12/29/2018 14:00,2,0.512,ACTIVE,212.16,361.59,59.990,1546110003,"201051344000685","174011545737251",33.40,-1.00,0,330.63,367.90,17.2,14.7,0.093,1194863.7,1194863.7,6818,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110018,56716.00
12/29/2018 14:00,2,0.439,ACTIVE,211.93,358.88,60.012,1546110003,"201051344000651","174011545737251",33.26,-2.00,0,330.33,366.40,14.9,12.4,0.071,1188614.8,1188614.8,6828,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110019,56717.00
12/29/2018 14:00,2,0.602,ACTIVE,212.61,356.18,60.028,1546110003,"201051344000594","174011545737251",32.72,-2.50,0,333.03,371.81,20.0,17.4,0.119,1203614.4,1203614.4,30635,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110020,56718.00
12/29/2018 14:00,2,0.424,ACTIVE,213.06,368.50,59.990,1546110003,"201051344000469","174011545737251",34.25,-3.50,0,322.81,372.41,14.7,12.2,0.066,1187741.9,1187741.9,3136,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110021,56719.00
12/29/2018 14:00,2,0.424,ACTIVE,211.93,350.47,60.017,1546110003,"201051344000585","174011545737251",32.32,-1.00,0,330.63,365.19,13.9,11.5,0.071,1203362.0,1203362.0,6871,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110022,56720.00
12/29/2018 14:00,2,0.324,ACTIVE,213.51,384.43,60.028,1546110003,"201051344000853","174011545737251",36.06,-2.00,0,334.54,387.44,11.9,9.6,0.044,1203503.2,1203503.2,3131,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110023,56721.00
12/29/2018 14:00,2,0.498,ACTIVE,212.16,360.99,60.038,1546110003,"201051344001145","174011545737251",33.46,-1.50,0,332.13,374.21,16.9,14.4,0.097,1202325.3,1202325.3,6806,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110024,56722.00
12/29/2018 14:00,2,0.572,ACTIVE,211.93,354.37,60.028,1546110003,"201051344000438","174011545737251",32.68,-2.00,0,331.83,370.90,19.0,16.4,0.106,1196269.8,1196269.8,6824,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110025,56723.00
12/29/2018 14:00,2,0.250,ACTIVE,211.70,377.22,60.033,1546110003,"201051344001135","174011545737251",35.33,-1.00,0,330.93,379.32,9.0,6.8,0.031,1184732.3,1184732.3,6812,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110026,56724.00
12/29/2018 14:00,2,0.566,ACTIVE,212.83,359.18,60.022,1546110003,"201051344000983","174011545737251",33.14,-2.50,0,333.33,375.71,19.1,16.5,0.128,1203146.1,1203146.1,3129,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110027,56725.00
12/29/2018 14:00,2,0.486,ACTIVE,211.93,346.56,60.022,1546110003,"201051344001203","174011545737251",32.03,-1.50,0,331.83,361.89,15.8,13.4,0.093,1193279.8,1193279.8,6884,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110027,56726.00
12/29/2018 14:00,2,0.553,ACTIVE,211.93,357.98,60.049,1546110003,"201051344001230","174011545737251",32.94,-1.50,0,330.03,365.19,18.4,15.9,0.110,1187942.9,1187942.9,6834,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110028,56727.00
12/29/2018 14:00,2,0.461,ACTIVE,211.70,347.46,60.028,1546110003,"201051344000646","174011545737251",32.05,-2.00,0,330.63,365.80,15.0,12.5,0.084,1182687.8,1182687.8,6827,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110029,56728.00
12/29/2018 14:00,2,0.297,ACTIVE,213.06,359.48,60.028,1546110003,"201051344000867","174011545737251",33.46,-2.00,0,332.13,363.99,10.2,7.9,0.031,1184640.5,1184640.5,30687,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110030,56729.00
12/29/2018 14:00,2,0.383,ACTIVE,213.51,348.06,60.012,1546110003,"201051344000633","174011545737251",32.03,-3.00,0,333.03,370.00,12.5,10.2,0.062,1183589.4,1183589.4,30705,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110031,56730.00
12/29/2018 14:00,2,0.631,ACTIVE,211.48,362.79,60.017,1546110003,"201051344000955","174011545737251",33.52,-0.50,0,330.33,377.22,21.5,18.8,0.137,1201383.0,1201383.0,6840,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110032,56731.00
12/29/2018 14:00,2,0.664,ACTIVE,213.06,347.46,60.022,1546110003,"201051344000648","174011545737251",31.97,-5.00,0,333.33,369.40,21.5,18.9,0.137,1191533.2,1191533.2,30663,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110033,56732.00
12/29/2018 14:00,2,0.686,ACTIVE,213.51,351.37,60.038,1546110003,"201051344000645","174011545737251",32.26,-3.00,0,333.63,364.89,22.4,19.7,0.146,1195785.4,1195785.4,30682,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110034,56733.00
