ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 14:00,2,0.629,ACTIVE,213.06,375.41,60.022,1546110003,"201051344000569","174011545737251",34.77,-1.00,0,333.03,385.33,22.2,19.5,0.137,1212796.3,1212796.3,2988,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110035,56734.00
12/29/2018 14:15,2,0.363,ACTIVE,213.29,350.77,60.017,1546110904,"201051344000579","174011545737251",32.52,-1.50,0,333.03,376.62,12.0,9.7,0.049,1212664.2,1212664.2,3137,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110906,56735.00
12/29/2018 14:15,2,0.367,ACTIVE,211.70,345.96,60.033,1546110904,"201051344001025","174011545737251",32.01,-0.50,0,331.53,382.63,11.9,9.6,0.057,1197324.5,1197324.5,6874,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110907,56736.00
12/29/2018 14:15,2,0.537,ACTIVE,211.93,349.26,60.059,1546110904,"201051344001093","174011545737251",32.18,0.50,0,333.03,371.21,17.5,15.0,0.088,1189240.5,1189240.5,6874,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110908,56737.00
12/29/2018 14:15,2,0.490,ACTIVE,213.06,349.86,60.022,1546110904,"201051344000458","174011545737251",32.24,-0.50,0,332.13,380.22,16.0,13.5,0.084,1198884.9,1198884.9,3135,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110909,56738.00
12/29/2018 14:15,2,0.461,ACTIVE,211.70,339.34,60.033,1546110904,"201051344000890","174011545737251",31.27,-0.50,0,331.83,371.51,14.6,12.2,0.075,1193860.7,1193860.7,6817,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110910,56739.00
12/29/2018 14:15,2,0.377,ACTIVE,213.06,339.34,60.017,1546110904,"201051344000988","174011545737251",21.01,-2.50,0,330.93,348.96,8.1,5.9,0.040,935748.9,935748.9,3143,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110911,56740.00
12/29/2018 14:15,2,0.430,ACTIVE,212.38,342.65,60.033,1546110904,"201051344000582","174011545737251",31.53,0.00,0,332.43,367.30,13.7,11.3,0.066,1173805.3,1173805.3,6811,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110912,56741.00
12/29/2018 14:15,2,0.438,ACTIVE,213.29,347.46,59.980,1546110904,"201051344000868","174011545737251",32.05,-2.50,0,333.93,372.41,14.3,11.8,0.075,1185772.7,1185772.7,30691,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110913,56742.00
12/29/2018 14:15,2,0.580,ACTIVE,213.74,353.17,59.990,1546110904,"201051344000576","174011545737251",32.56,-2.00,0,334.24,376.31,19.2,16.6,0.115,1199000.5,1199000.5,3152,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110914,56743.00
12/29/2018 14:15,2,0.383,ACTIVE,213.29,340.55,60.017,1546110904,"201051344001158","174011545737251",31.31,-3.50,0,334.54,363.69,12.2,9.9,0.071,1179268.3,1179268.3,3138,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110915,56744.00
12/29/2018 14:15,2,0.480,ACTIVE,212.16,342.35,60.038,1546110904,"201051344000917","174011545737251",31.45,2.00,0,330.93,370.60,15.2,12.8,0.084,1190461.9,1190461.9,6835,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110916,56745.00
12/29/2018 14:15,2,0.480,ACTIVE,212.16,337.54,60.038,1546110904,"201051344000417","174011545737251",20.81,-1.50,0,331.83,345.06,10.1,7.8,0.044,966780.4,966780.4,6853,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110917,56746.00
12/29/2018 14:15,2,0.459,ACTIVE,212.16,339.04,60.028,1546110904,"201051344000685","174011545737251",30.36,0.00,0,332.43,371.21,14.2,11.8,0.080,1194867.5,1194867.5,6819,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110918,56747.00
12/29/2018 14:15,2,0.373,ACTIVE,212.16,338.14,60.022,1546110904,"201051344000651","174011545737251",30.81,-1.00,0,332.73,376.92,11.7,9.4,0.049,1188617.9,1188617.9,6829,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110919,56748.00
12/29/2018 14:15,2,0.354,ACTIVE,212.83,367.60,60.022,1546110904,"201051344000594","174011545737251",34.23,-1.50,0,332.73,380.52,12.2,9.9,0.053,1203617.8,1203617.8,30636,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110919,56749.00
12/29/2018 14:15,2,0.381,ACTIVE,213.29,357.68,60.022,1546110904,"201051344000469","174011545737251",33.12,-2.50,0,332.73,380.22,12.8,10.4,0.057,1187745.1,1187745.1,3137,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110920,56750.00
12/29/2018 14:15,2,0.346,ACTIVE,211.93,354.67,60.038,1546110904,"201051344000585","174011545737251",32.88,-0.50,0,332.13,375.11,11.6,9.2,0.049,1203364.9,1203364.9,6872,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110921,56751.00
12/29/2018 14:15,2,0.488,ACTIVE,213.74,358.88,60.022,1546110904,"201051344000853","174011545737251",33.22,-1.00,0,340.25,403.37,16.5,14.0,0.093,1203506.6,1203506.6,3132,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110922,56752.00
12/29/2018 14:15,2,0.422,ACTIVE,212.16,354.67,60.033,1546110904,"201051344001145","174011545737251",32.84,0.50,0,333.93,375.11,14.1,11.6,0.080,1202329.0,1202329.0,6807,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110923,56753.00
12/29/2018 14:15,2,0.480,ACTIVE,211.93,345.96,60.033,1546110904,"201051344000438","174011545737251",31.85,-0.50,0,330.63,374.51,15.5,13.1,0.075,1196274.0,1196274.0,6825,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110924,56754.00
12/29/2018 14:15,2,0.344,ACTIVE,211.70,358.58,60.028,1546110904,"201051344001135","174011545737251",33.34,0.00,0,332.13,388.64,11.7,9.3,0.049,1184735.2,1184735.2,6813,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110925,56755.00
12/29/2018 14:15,2,0.463,ACTIVE,213.06,350.17,60.017,1546110904,"201051344000983","174011545737251",32.30,-1.50,0,333.33,379.62,15.2,12.7,0.088,1203150.3,1203150.3,3130,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110926,56756.00
12/29/2018 14:15,2,0.420,ACTIVE,211.93,336.94,60.038,1546110904,"201051344001203","174011545737251",30.20,-1.00,0,332.13,370.60,12.9,10.5,0.071,1193283.2,1193283.2,6885,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110927,56757.00
12/29/2018 14:15,2,0.473,ACTIVE,211.93,345.96,60.033,1546110904,"201051344001230","174011545737251",31.91,-0.50,0,331.83,376.62,15.3,12.9,0.084,1187947.0,1187947.0,6835,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110928,56758.00
12/29/2018 14:15,2,0.389,ACTIVE,211.70,341.45,60.033,1546110904,"201051344000646","174011545737251",31.41,-1.50,0,332.13,373.91,12.4,10.0,0.062,1182691.0,1182691.0,6828,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110929,56759.00
12/29/2018 14:15,2,0.439,ACTIVE,213.51,341.75,60.038,1546110904,"201051344000867","174011545737251",31.45,-1.50,0,332.73,379.62,14.0,11.6,0.071,1184643.5,1184643.5,30688,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110930,56760.00
12/29/2018 14:15,2,0.354,ACTIVE,213.96,341.45,59.996,1546110904,"201051344000633","174011545737251",31.43,-2.50,0,334.24,370.30,11.3,9.0,0.053,1183591.7,1183591.7,30706,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110931,56761.00
12/29/2018 14:15,2,0.523,ACTIVE,211.48,354.97,60.033,1546110904,"201051344000955","174011545737251",32.82,0.50,0,331.23,380.52,17.4,14.9,0.102,1201387.8,1201387.8,6841,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110932,56762.00
12/29/2018 14:15,2,0.559,ACTIVE,213.29,340.55,60.012,1546110904,"201051344000648","174011545737251",31.17,-3.50,0,333.33,371.51,17.6,15.1,0.102,1191538.1,1191538.1,30664,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110933,56763.00
12/29/2018 14:15,2,0.529,ACTIVE,213.74,344.45,60.022,1546110904,"201051344000645","174011545737251",31.67,-2.00,0,334.24,369.40,17.0,14.5,0.102,1195790.0,1195790.0,30683,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110934,56764.00
12/29/2018 14:15,2,0.521,ACTIVE,213.29,361.89,60.022,1546110904,"201051344000569","174011545737251",33.50,0.00,0,333.63,390.74,17.8,15.2,0.106,1212801.3,1212801.3,2989,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546110934,56765.00
12/29/2018 14:30,2,0.352,ACTIVE,212.83,342.95,60.049,1546111804,"201051344000579","174011545737251",31.69,-2.00,0,333.63,360.38,11.4,9.0,0.035,1212666.1,1212666.1,3138,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111806,56766.00
12/29/2018 14:30,2,0.250,ACTIVE,211.48,343.25,60.038,1546111804,"201051344001025","174011545737251",31.81,-1.00,0,332.73,364.59,8.1,5.9,0.018,1197326.0,1197326.0,6875,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111807,56767.00
12/29/2018 14:30,2,0.363,ACTIVE,211.93,346.56,60.043,1546111804,"201051344001093","174011545737251",32.03,0.50,0,330.63,365.49,11.9,9.5,0.040,1189242.9,1189242.9,6875,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111808,56768.00
12/29/2018 14:30,2,0.334,ACTIVE,212.83,349.56,60.049,1546111804,"201051344000458","174011545737251",32.46,-0.50,0,333.33,371.81,11.0,8.7,0.040,1198887.0,1198887.0,3136,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111809,56769.00
12/29/2018 14:30,2,0.273,ACTIVE,211.70,353.77,60.038,1546111804,"201051344000890","174011545737251",32.94,-1.00,0,330.93,368.20,9.2,7.0,0.022,1193862.6,1193862.6,6818,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111810,56770.00
12/29/2018 14:30,2,0.254,ACTIVE,212.61,339.34,60.028,1546111804,"201051344000988","174011545737251",20.22,-2.50,0,331.23,347.16,5.2,3.1,0.004,935749.7,935749.7,3144,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111811,56771.00
12/29/2018 14:30,2,0.285,ACTIVE,212.38,342.35,60.038,1546111804,"201051344000582","174011545737251",31.67,-0.50,0,331.23,362.19,9.2,7.0,0.031,1173807.0,1173807.0,6812,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111812,56772.00
12/29/2018 14:30,2,0.256,ACTIVE,212.83,353.47,60.049,1546111804,"201051344000868","174011545737251",32.84,-2.00,0,333.33,367.60,8.5,6.3,0.022,1185774.4,1185774.4,30692,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111812,56773.00
12/29/2018 14:30,2,0.400,ACTIVE,213.29,340.55,60.043,1546111804,"201051344000576","174011545737251",30.77,-2.00,0,333.33,368.20,12.5,10.2,0.053,1199003.1,1199003.1,3153,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111813,56774.00
12/29/2018 14:30,2,0.271,ACTIVE,213.06,338.74,60.012,1546111804,"201051344001158","174011545737251",30.32,-3.50,0,333.03,369.40,8.4,6.2,0.027,1179269.8,1179269.8,3139,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111814,56775.00
12/29/2018 14:30,2,0.307,ACTIVE,211.93,343.85,60.054,1546111804,"201051344000917","174011545737251",31.71,2.00,0,331.83,364.29,9.9,7.6,0.040,1190463.9,1190463.9,6836,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111815,56776.00
12/29/2018 14:30,2,0.342,ACTIVE,211.93,336.34,60.049,1546111804,"201051344000417","174011545737251",20.44,-1.50,0,330.93,343.55,7.1,4.9,0.013,966781.7,966781.7,6854,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111816,56777.00
12/29/2018 14:30,2,0.303,ACTIVE,212.16,339.34,60.043,1546111804,"201051344000685","174011545737251",31.29,-0.50,0,330.63,364.59,9.6,7.4,0.035,1194869.4,1194869.4,6820,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111817,56778.00
12/29/2018 14:30,2,0.279,ACTIVE,211.93,336.34,60.043,1546111804,"201051344000651","174011545737251",29.44,-1.00,0,331.83,367.30,8.4,6.2,0.027,1188619.5,1188619.5,6830,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111818,56779.00
12/29/2018 14:30,2,0.316,ACTIVE,212.61,353.47,60.043,1546111804,"201051344000594","174011545737251",32.78,-2.00,0,332.73,378.12,10.5,8.2,0.040,1203619.6,1203619.6,30637,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111819,56780.00
12/29/2018 14:30,2,0.275,ACTIVE,213.06,348.06,60.038,1546111804,"201051344000469","174011545737251",32.24,-3.00,0,333.03,373.01,9.0,6.8,0.018,1187746.8,1187746.8,3138,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111820,56781.00
12/29/2018 14:30,2,0.260,ACTIVE,211.93,336.94,60.043,1546111804,"201051344000585","174011545737251",29.82,-1.00,0,331.23,365.80,7.9,5.7,0.022,1203366.3,1203366.3,6873,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111821,56782.00
12/29/2018 14:30,2,0.309,ACTIVE,213.51,354.97,60.043,1546111804,"201051344000853","174011545737251",32.98,-1.50,0,334.84,377.82,10.3,8.0,0.031,1203508.7,1203508.7,3133,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111822,56783.00
12/29/2018 14:30,2,0.271,ACTIVE,212.16,348.96,60.043,1546111804,"201051344001145","174011545737251",32.36,0.00,0,333.63,368.80,8.9,6.7,0.035,1202330.7,1202330.7,6808,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111823,56784.00
12/29/2018 14:30,2,0.336,ACTIVE,211.93,336.64,60.043,1546111804,"201051344000438","174011545737251",30.97,-1.00,0,331.53,367.90,10.6,8.3,0.040,1196276.1,1196276.1,6826,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111824,56785.00
12/29/2018 14:30,2,0.246,ACTIVE,211.70,339.65,60.038,1546111804,"201051344001135","174011545737251",31.43,0.00,0,331.53,369.70,7.9,5.7,0.031,1184736.6,1184736.6,6814,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111824,56786.00
12/29/2018 14:30,2,0.291,ACTIVE,212.83,354.37,60.028,1546111804,"201051344000983","174011545737251",32.88,-1.50,0,333.93,373.31,9.8,7.5,0.040,1203152.3,1203152.3,3131,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111826,56787.00
12/29/2018 14:30,2,0.279,ACTIVE,211.93,336.34,60.043,1546111804,"201051344001203","174011545737251",30.63,-1.00,0,332.73,356.48,8.8,6.5,0.035,1193284.8,1193284.8,6886,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111827,56788.00
12/29/2018 14:30,2,0.309,ACTIVE,211.70,339.65,60.022,1546111804,"201051344001230","174011545737251",31.29,-0.50,0,331.53,372.11,9.9,7.6,0.035,1187948.9,1187948.9,6836,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111828,56789.00
12/29/2018 14:30,2,0.266,ACTIVE,211.48,336.34,60.043,1546111804,"201051344000646","174011545737251",31.01,-1.50,0,331.53,369.40,8.4,6.2,0.022,1182692.6,1182692.6,6829,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111829,56790.00
12/29/2018 14:30,2,0.299,ACTIVE,213.06,338.14,60.049,1546111804,"201051344000867","174011545737251",30.26,-1.50,0,334.24,359.78,9.2,7.0,0.035,1184645.3,1184645.3,30689,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111830,56791.00
12/29/2018 14:30,2,0.320,ACTIVE,213.51,340.55,60.043,1546111804,"201051344000633","174011545737251",31.09,-2.50,0,334.84,350.17,10.1,7.8,0.040,1183593.5,1183593.5,30707,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111830,56792.00
12/29/2018 14:30,2,0.352,ACTIVE,211.48,352.57,60.043,1546111804,"201051344000955","174011545737251",32.70,0.00,0,330.93,372.71,11.7,9.4,0.044,1201390.2,1201390.2,6842,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111831,56793.00
12/29/2018 14:30,2,0.338,ACTIVE,213.06,348.96,60.049,1546111804,"201051344000648","174011545737251",32.30,-3.50,0,334.24,365.49,11.1,8.8,0.044,1191540.4,1191540.4,30665,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111832,56794.00
12/29/2018 14:30,2,0.338,ACTIVE,213.29,339.04,60.081,1546111804,"201051344000645","174011545737251",31.19,-2.50,0,335.44,365.49,10.7,8.4,0.049,1195792.1,1195792.1,30684,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111833,56795.00
12/29/2018 14:30,2,0.344,ACTIVE,212.83,362.19,60.049,1546111804,"201051344000569","174011545737251",33.68,0.00,0,334.84,383.83,11.7,9.4,0.049,1212803.6,1212803.6,2990,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546111834,56796.00
12/29/2018 14:45,2,0.273,ACTIVE,213.06,337.24,60.022,1546112704,"201051344000579","174011545737251",29.64,-2.00,0,333.33,352.87,8.2,6.0,0.013,1212668.0,1212668.0,3139,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112706,56797.00
12/29/2018 14:45,2,0.197,ACTIVE,211.70,335.44,60.033,1546112704,"201051344001025","174011545737251",29.44,-1.00,0,331.23,351.97,5.9,3.8,0.004,1197327.2,1197327.2,6876,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112707,56798.00
12/29/2018 14:45,2,0.311,ACTIVE,212.16,337.24,60.038,1546112704,"201051344001093","174011545737251",28.65,0.00,0,331.23,354.07,9.0,6.7,0.013,1189244.9,1189244.9,6876,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112709,56799.00
12/29/2018 14:45,2,0.252,ACTIVE,213.06,337.54,60.028,1546112704,"201051344000458","174011545737251",30.93,-0.50,0,333.63,356.78,7.9,5.7,0.022,1198888.8,1198888.8,3137,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112709,56800.00
12/29/2018 14:45,2,0.244,ACTIVE,211.93,335.74,60.033,1546112704,"201051344000890","174011545737251",29.74,-1.00,0,331.23,359.78,7.4,5.2,0.009,1193864.2,1193864.2,6819,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112710,56801.00
12/29/2018 14:45,2,0.189,ACTIVE,212.83,338.74,59.959,1546112704,"201051344000988","174011545737251",20.00,-2.50,0,325.82,348.66,3.9,1.8,0.000,935750.2,935750.2,3145,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112711,56802.00
12/29/2018 14:45,2,0.244,ACTIVE,212.38,336.94,60.043,1546112704,"201051344000582","174011545737251",27.35,-1.00,0,331.53,348.66,6.8,4.7,0.013,1173808.5,1173808.5,6813,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112712,56803.00
12/29/2018 14:45,2,0.219,ACTIVE,213.06,337.84,60.033,1546112704,"201051344000868","174011545737251",29.40,-2.50,0,333.03,358.88,6.6,4.4,0.004,1185775.8,1185775.8,30693,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112713,56804.00
12/29/2018 14:45,2,0.299,ACTIVE,213.51,339.34,60.028,1546112704,"201051344000576","174011545737251",29.46,-2.00,0,332.73,349.86,9.0,6.8,0.018,1199005.1,1199005.1,3154,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112714,56805.00
12/29/2018 14:45,2,0.211,ACTIVE,213.29,337.54,60.028,1546112704,"201051344001158","174011545737251",26.92,-3.50,0,332.13,344.15,5.8,3.7,0.009,1179271.0,1179271.0,3140,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112715,56806.00
12/29/2018 14:45,2,0.248,ACTIVE,212.16,337.54,60.081,1546112704,"201051344000917","174011545737251",28.13,1.00,0,331.53,352.87,7.0,4.9,0.013,1190465.4,1190465.4,6837,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112716,56807.00
12/29/2018 14:45,2,0.279,ACTIVE,212.16,336.64,59.996,1546112704,"201051344000417","174011545737251",20.08,-1.50,0,326.42,345.06,5.7,3.6,0.004,966782.7,966782.7,6855,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112717,56808.00
12/29/2018 14:45,2,0.234,ACTIVE,212.38,337.24,60.038,1546112704,"201051344000685","174011545737251",29.14,-1.00,0,331.83,347.76,7.0,4.8,0.009,1194870.9,1194870.9,6821,0,0,0,L,1122011218,1,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112718,56809.00
12/29/2018 14:45,2,0.238,ACTIVE,212.16,336.64,60.043,1546112704,"201051344000651","174011545737251",24.95,-1.50,0,331.23,353.77,6.0,3.9,0.004,1188620.7,1188620.7,6831,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112719,56810.00
12/29/2018 14:45,2,0.246,ACTIVE,212.83,337.84,60.028,1546112704,"201051344000594","174011545737251",30.87,-2.00,0,332.13,360.38,7.7,5.5,0.013,1203621.4,1203621.4,30638,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112720,56811.00
12/29/2018 14:45,2,0.227,ACTIVE,213.29,338.14,60.028,1546112704,"201051344000469","174011545737251",28.37,-3.00,0,332.73,356.18,6.6,4.4,0.004,1187748.2,1187748.2,3139,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112721,56812.00
12/29/2018 14:45,2,0.193,ACTIVE,212.16,336.64,60.006,1546112704,"201051344000585","174011545737251",27.83,-1.00,0,330.93,349.56,5.5,3.4,0.004,1203367.4,1203367.4,6874,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112721,56813.00
12/29/2018 14:45,2,0.256,ACTIVE,213.51,339.04,59.990,1546112704,"201051344000853","174011545737251",25.80,-1.50,0,335.14,360.38,6.7,4.6,0.013,1203510.2,1203510.2,3134,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112722,56814.00
12/29/2018 14:45,2,0.201,ACTIVE,212.16,336.94,60.038,1546112704,"201051344001145","174011545737251",30.08,-1.00,0,333.63,355.28,6.1,4.0,0.018,1202332.0,1202332.0,6809,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112723,56815.00
12/29/2018 14:45,2,0.254,ACTIVE,212.16,336.64,60.043,1546112704,"201051344000438","174011545737251",30.63,-1.00,0,330.93,346.56,7.9,5.7,0.013,1196277.8,1196277.8,6827,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112724,56816.00
12/29/2018 14:45,2,0.188,ACTIVE,211.70,335.44,60.033,1546112704,"201051344001135","174011545737251",28.53,-0.50,0,331.83,351.37,5.5,3.4,0.009,1184737.8,1184737.8,6815,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112725,56817.00
12/29/2018 14:45,2,0.225,ACTIVE,213.06,337.24,60.059,1546112704,"201051344000983","174011545737251",30.26,-2.00,0,333.33,358.28,6.9,4.8,0.018,1203153.8,1203153.8,3132,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112726,56818.00
12/29/2018 14:45,2,0.238,ACTIVE,212.16,336.04,60.043,1546112704,"201051344001203","174011545737251",25.94,-1.00,0,330.93,342.95,6.3,4.2,0.009,1193286.2,1193286.2,6887,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112727,56819.00
12/29/2018 14:45,2,0.260,ACTIVE,212.16,335.74,60.033,1546112704,"201051344001230","174011545737251",25.86,-1.00,0,329.73,345.96,6.8,4.7,0.018,1187950.4,1187950.4,6837,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112728,56820.00
12/29/2018 14:45,2,0.227,ACTIVE,211.70,336.04,60.043,1546112704,"201051344000646","174011545737251",26.86,-1.50,0,330.93,345.36,6.2,4.0,0.009,1182693.8,1182693.8,6830,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112729,56821.00
12/29/2018 14:45,2,0.230,ACTIVE,213.29,337.54,60.028,1546112704,"201051344000867","174011545737251",27.93,-1.50,0,332.73,349.26,6.5,4.4,0.018,1184646.7,1184646.7,30690,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112730,56822.00
12/29/2018 14:45,2,0.248,ACTIVE,213.74,339.65,60.028,1546112704,"201051344000633","174011545737251",29.04,-2.50,0,333.63,349.56,7.4,5.2,0.013,1183595.1,1183595.1,30708,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112731,56823.00
12/29/2018 14:45,2,0.295,ACTIVE,211.70,336.04,60.038,1546112704,"201051344000955","174011545737251",29.36,-0.50,0,330.93,360.99,8.8,6.6,0.022,1201392.1,1201392.1,6843,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112732,56824.00
12/29/2018 14:45,2,0.277,ACTIVE,213.06,337.54,60.006,1546112704,"201051344000648","174011545737251",30.04,-3.50,0,333.63,356.78,8.4,6.2,0.018,1191542.3,1191542.3,30666,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112733,56825.00
12/29/2018 14:45,2,0.244,ACTIVE,213.51,339.34,60.043,1546112704,"201051344000645","174011545737251",29.96,-2.50,0,333.63,346.26,7.5,5.3,0.022,1195793.8,1195793.8,30685,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112734,56826.00
12/29/2018 14:45,2,0.254,ACTIVE,213.06,339.65,60.001,1546112704,"201051344000569","174011545737251",31.39,-0.50,0,332.73,369.40,8.1,5.9,0.018,1212805.5,1212805.5,2991,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546112735,56827.00
12/29/2018 15:00,2,0.254,ACTIVE,213.06,337.54,59.959,1546113605,"201051344000579","174011545737251",27.79,-2.00,0,332.13,342.65,7.2,5.0,0.009,1212669.3,1212669.3,3140,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113607,56828.00
12/29/2018 15:00,2,0.184,ALERT,211.70,331.23,60.043,1546113605,"201051344001025","174011545737251",27.17,-2.00,0,297.26,346.56,5.1,3.0,0.000,1197327.9,1197327.9,6877,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113609,56829.00
12/29/2018 15:00,2,0.271,ACTIVE,212.16,336.64,59.996,1546113605,"201051344001093","174011545737251",28.92,-1.00,0,330.63,341.75,8.0,5.8,0.013,1189246.4,1189246.4,6877,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113610,56830.00
12/29/2018 15:00,2,0.227,ACTIVE,212.83,337.24,59.969,1546113605,"201051344000458","174011545737251",29.28,-0.50,0,332.13,342.95,6.8,4.6,0.009,1198890.0,1198890.0,3138,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113611,56831.00
12/29/2018 15:00,2,0.223,ACTIVE,211.93,335.44,60.001,1546113605,"201051344000890","174011545737251",28.33,-1.50,0,314.10,352.87,6.4,4.3,0.004,1193865.3,1193865.3,6820,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113611,56832.00
12/29/2018 15:00,2,0.170,ALERT,212.83,301.47,60.012,1546113605,"201051344000988","174011545737251",20.18,-3.00,0,296.06,342.05,3.5,1.5,0.000,935750.6,935750.6,3146,0,0,0,L,1122011218,1,121.10,122.23,0002,-6,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113613,56833.00
12/29/2018 15:00,2,0.205,ACTIVE,212.38,336.64,59.964,1546113605,"201051344000582","174011545737251",28.37,-2.50,0,310.49,357.08,5.9,3.8,0.009,1173809.4,1173809.4,6814,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113614,56834.00
12/29/2018 15:00,2,0.197,ACTIVE,213.06,337.84,60.001,1546113605,"201051344000868","174011545737251",27.89,-2.50,0,318.61,354.97,5.6,3.5,0.009,1185776.7,1185776.7,30694,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113615,56835.00
12/29/2018 15:00,2,0.258,ACTIVE,213.51,339.04,60.006,1546113605,"201051344000576","174011545737251",29.66,-2.50,0,333.63,345.06,7.8,5.6,0.013,1199006.6,1199006.6,3155,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113616,56836.00
12/29/2018 15:00,2,0.199,ACTIVE,213.29,337.54,60.033,1546113605,"201051344001158","174011545737251",24.15,-3.50,0,309.29,360.99,4.9,2.8,0.004,1179271.7,1179271.7,3141,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113617,56837.00
12/29/2018 15:00,2,0.232,ACTIVE,212.16,336.94,60.017,1546113605,"201051344000917","174011545737251",25.15,0.00,0,329.73,343.85,5.9,3.8,0.013,1190466.4,1190466.4,6838,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113618,56838.00
12/29/2018 15:00,2,0.260,ALERT,212.16,299.37,59.996,1546113605,"201051344000417","174011545737251",20.46,-2.50,0,296.96,343.85,5.4,3.3,0.000,966783.5,966783.5,6856,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,20,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113620,56839.00
12/29/2018 15:00,2,0.238,ACTIVE,212.38,337.24,60.001,1546113605,"201051344000685","174011545737251",24.45,-1.00,0,314.70,354.67,5.9,3.8,0.004,1194871.8,1194871.8,6822,0,0,0,L,1122011218,1,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113621,56840.00
12/29/2018 15:00,2,0.197,ALERT,212.16,330.33,59.996,1546113605,"201051344000651","174011545737251",26.22,-2.50,0,296.96,344.76,5.3,3.2,0.000,1188621.5,1188621.5,6832,0,0,0,L,1122011218,1,122.46,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113623,56841.00
12/29/2018 15:00,2,0.221,ACTIVE,212.83,337.54,59.996,1546113605,"201051344000594","174011545737251",29.28,-2.50,0,330.63,343.55,6.6,4.4,0.009,1203622.5,1203622.5,30639,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113624,56842.00
12/29/2018 15:00,2,0.207,ALERT,213.29,333.03,60.001,1546113605,"201051344000469","174011545737251",26.70,-3.50,0,297.87,346.26,5.7,3.5,0.000,1187749.1,1187749.1,3140,0,0,0,L,1122011218,1,121.10,122.23,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113626,56843.00
12/29/2018 15:00,2,0.178,ALERT,212.16,320.41,59.964,1546113605,"201051344000585","174011545737251",24.89,-2.00,0,296.96,338.74,4.5,2.4,0.000,1203368.1,1203368.1,6875,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113627,56844.00
12/29/2018 15:00,2,0.217,ACTIVE,213.51,339.04,60.001,1546113605,"201051344000853","174011545737251",26.42,-2.00,0,322.51,354.67,5.9,3.7,0.009,1203511.2,1203511.2,3135,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113628,56845.00
12/29/2018 15:00,2,0.176,ACTIVE,212.16,336.64,59.996,1546113605,"201051344001145","174011545737251",28.47,-1.50,0,329.73,345.06,5.1,3.0,0.009,1202332.8,1202332.8,6810,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113629,56846.00
12/29/2018 15:00,2,0.230,ACTIVE,212.16,336.04,60.001,1546113605,"201051344000438","174011545737251",29.08,-1.50,0,331.23,341.75,6.8,4.7,0.013,1196279.1,1196279.1,6828,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113630,56847.00
12/29/2018 15:00,2,0.168,ALERT,211.70,334.54,59.996,1546113605,"201051344001135","174011545737251",27.14,-1.50,0,297.87,338.14,4.6,2.5,0.000,1184738.4,1184738.4,6816,0,0,0,L,1122011218,1,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113632,56848.00
12/29/2018 15:00,2,0.197,ACTIVE,213.06,337.24,60.001,1546113605,"201051344000983","174011545737251",29.02,-2.00,0,332.43,343.25,5.8,3.7,0.013,1203154.8,1203154.8,3133,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113633,56849.00
12/29/2018 15:00,2,0.227,ALERT,212.16,335.74,60.006,1546113605,"201051344001203","174011545737251",23.54,-2.00,0,298.77,341.75,5.4,3.3,0.004,1193287.0,1193287.0,6888,0,0,0,L,1122011218,1,122.46,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113635,56850.00
12/29/2018 15:00,2,0.234,ACTIVE,211.93,335.44,59.959,1546113605,"201051344001230","174011545737251",24.09,-1.50,0,317.40,350.47,5.8,3.6,0.004,1187951.3,1187951.3,6838,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113636,56851.00
12/29/2018 15:00,2,0.213,ALERT,211.70,336.34,60.001,1546113605,"201051344000646","174011545737251",24.65,-2.00,0,296.96,340.25,5.3,3.2,0.000,1182694.7,1182694.7,6831,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113638,56852.00
12/29/2018 15:00,2,0.193,ACTIVE,213.29,337.54,60.001,1546113605,"201051344000867","174011545737251",28.47,-2.00,0,311.69,360.08,5.6,3.5,0.009,1184647.6,1184647.6,30691,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113639,56853.00
12/29/2018 15:00,2,0.213,ACTIVE,213.74,340.25,60.006,1546113605,"201051344000633","174011545737251",28.73,-3.00,0,311.09,362.19,6.2,4.1,0.009,1183596.1,1183596.1,30709,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113639,56854.00
12/29/2018 15:00,2,0.273,ACTIVE,211.70,335.44,59.996,1546113605,"201051344000955","174011545737251",27.29,-1.00,0,330.63,341.45,7.6,5.4,0.013,1201393.6,1201393.6,6844,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113640,56855.00
12/29/2018 15:00,2,0.246,ACTIVE,213.06,337.54,59.996,1546113605,"201051344000648","174011545737251",29.42,-4.00,0,333.63,343.25,7.4,5.2,0.009,1191543.6,1191543.6,30667,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113641,56856.00
12/29/2018 15:00,2,0.229,ACTIVE,213.51,338.44,59.975,1546113605,"201051344000645","174011545737251",28.53,-2.50,0,334.54,344.45,6.7,4.5,0.009,1195794.9,1195794.9,30686,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113642,56857.00
12/29/2018 15:00,2,0.225,ACTIVE,213.06,338.14,60.001,1546113605,"201051344000569","174011545737251",30.16,-1.00,0,333.93,346.86,6.8,4.7,0.013,1212806.7,1212806.7,2992,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546113643,56858.00
12/29/2018 15:15,2,0.260,ALERT,212.83,337.54,60.001,1546114504,"201051344000579","174011545737251",30.42,-2.00,0,299.97,342.35,8.0,5.8,0.018,1212670.6,1212670.6,3141,0,0,0,L,1122011218,1,121.33,121.55,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114507,56859.00
12/29/2018 15:15,2,0.189,ACTIVE,211.48,335.44,60.017,1546114504,"201051344001025","174011545737251",29.08,-2.00,0,296.96,348.06,5.6,3.5,0.004,1197328.7,1197328.7,6879,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114508,56860.00
12/29/2018 15:15,2,0.287,ACTIVE,211.70,337.24,60.033,1546114504,"201051344001093","174011545737251",30.02,-1.50,0,311.69,355.28,8.8,6.5,0.018,1189247.9,1189247.9,6878,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114509,56861.00
12/29/2018 15:15,2,0.248,ALERT,212.61,337.24,60.006,1546114504,"201051344000458","174011545737251",30.14,-1.00,0,299.07,342.65,7.6,5.4,0.013,1198891.2,1198891.2,3139,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114511,56862.00
12/29/2018 15:15,2,0.240,ALERT,211.70,335.74,60.017,1546114504,"201051344000890","174011545737251",29.28,-1.50,0,297.57,339.95,7.1,5.0,0.009,1193866.4,1193866.4,6821,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114512,56863.00
12/29/2018 15:15,2,0.186,ALERT,212.61,330.33,60.006,1546114504,"201051344000988","174011545737251",19.88,-3.00,0,296.96,338.44,3.8,1.7,0.000,935751.0,935751.0,3148,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114514,56864.00
12/29/2018 15:15,2,0.223,ALERT,212.16,336.64,60.017,1546114504,"201051344000582","174011545737251",29.46,-2.50,0,298.17,341.15,6.7,4.5,0.009,1173810.4,1173810.4,6815,0,0,0,L,1122011218,1,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114516,56865.00
12/29/2018 15:15,2,0.213,ALERT,212.83,337.84,60.006,1546114504,"201051344000868","174011545737251",28.92,-2.50,0,299.67,341.45,6.2,4.1,0.004,1185777.6,1185777.6,30695,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114518,56866.00
12/29/2018 15:15,2,0.275,ACTIVE,213.29,339.34,60.001,1546114504,"201051344000576","174011545737251",30.71,-2.50,0,327.92,347.76,8.6,6.4,0.018,1199008.0,1199008.0,3156,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114519,56867.00
12/29/2018 15:15,2,0.213,ALERT,212.83,337.84,60.001,1546114504,"201051344001158","174011545737251",25.15,-3.50,0,298.47,341.45,5.4,3.3,0.004,1179272.4,1179272.4,3142,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114521,56868.00
12/29/2018 15:15,2,0.246,ALERT,211.93,336.94,60.017,1546114504,"201051344000917","174011545737251",27.29,-0.50,0,296.06,340.85,6.8,4.6,0.013,1190467.4,1190467.4,6839,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114522,56869.00
12/29/2018 15:15,2,0.271,ALERT,211.93,326.72,60.017,1546114504,"201051344000417","174011545737251",20.40,-2.50,0,296.96,340.25,5.7,3.5,0.000,966784.3,966784.3,6858,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,17,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114524,56870.00
12/29/2018 15:15,2,0.236,ALERT,212.16,337.24,60.022,1546114504,"201051344000685","174011545737251",27.69,-1.50,0,297.26,340.85,6.7,4.5,0.013,1194872.8,1194872.8,6823,0,0,0,L,1122011218,1,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114526,56871.00
12/29/2018 15:15,2,0.209,ALERT,211.93,336.64,60.017,1546114504,"201051344000651","174011545737251",27.55,-3.00,0,296.96,347.16,5.9,3.8,0.009,1188622.4,1188622.4,6834,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114528,56872.00
12/29/2018 15:15,2,0.240,ALERT,212.61,337.54,59.990,1546114504,"201051344000594","174011545737251",30.43,-2.50,0,298.47,342.65,7.5,5.3,0.013,1203623.7,1203623.7,30640,0,0,0,L,1122011218,1,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114530,56873.00
12/29/2018 15:15,2,0.223,ACTIVE,213.06,338.14,59.985,1546114504,"201051344000469","174011545737251",27.93,-3.50,0,297.57,355.28,6.3,4.2,0.000,1187750.0,1187750.0,3142,0,0,0,L,1122011218,1,121.10,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114531,56874.00
12/29/2018 15:15,2,0.193,ACTIVE,211.93,336.94,60.012,1546114504,"201051344000585","174011545737251",26.16,-2.00,0,296.66,348.06,5.2,3.0,0.000,1203368.7,1203368.7,6877,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114532,56875.00
12/29/2018 15:15,2,0.240,ALERT,213.29,339.04,60.017,1546114504,"201051344000853","174011545737251",26.72,-2.00,0,299.07,343.25,6.5,4.4,0.009,1203512.1,1203512.1,3136,0,0,0,L,1122011218,1,122.01,122.01,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114533,56876.00
12/29/2018 15:15,2,0.193,ALERT,212.16,336.94,60.022,1546114504,"201051344001145","174011545737251",29.50,-1.50,0,297.57,339.95,5.8,3.7,0.013,1202333.6,1202333.6,6811,0,0,0,L,1122011218,1,121.78,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114535,56877.00
