ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 15:15,2,0.248,ALERT,211.93,336.34,60.022,1546114504,"201051344000438","174011545737251",30.14,-2.00,0,297.57,341.45,7.6,5.4,0.018,1196280.3,1196280.3,6829,0,0,0,L,1122011218,1,122.01,121.10,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114537,56878.00
12/29/2018 15:15,2,0.188,ACTIVE,211.48,335.14,60.017,1546114504,"201051344001135","174011545737251",26.42,-1.50,0,297.26,342.35,5.1,3.0,0.004,1184739.1,1184739.1,6818,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114538,56879.00
12/29/2018 15:15,2,0.219,ALERT,212.83,337.24,60.006,1546114504,"201051344000983","174011545737251",29.62,-2.00,0,299.37,341.75,6.6,4.4,0.013,1203155.7,1203155.7,3134,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114540,56880.00
12/29/2018 15:15,2,0.240,ACTIVE,211.93,336.04,60.012,1546114504,"201051344001203","174011545737251",25.07,-2.50,0,296.66,341.15,6.1,3.9,0.009,1193287.9,1193287.9,6890,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114541,56881.00
12/29/2018 15:15,2,0.246,ALERT,211.93,336.04,60.012,1546114504,"201051344001230","174011545737251",25.78,-1.50,0,297.26,339.34,6.5,4.3,0.018,1187952.3,1187952.3,6839,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114543,56882.00
12/29/2018 15:15,2,0.223,ACTIVE,211.48,336.04,60.022,1546114504,"201051344000646","174011545737251",26.06,-2.00,0,295.76,343.25,5.9,3.7,0.009,1182695.5,1182695.5,6833,0,0,0,L,1122011218,1,122.01,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114543,56883.00
12/29/2018 15:15,2,0.207,ALERT,213.06,337.54,60.001,1546114504,"201051344000867","174011545737251",29.46,-2.00,0,297.87,342.65,6.3,4.1,0.009,1184648.5,1184648.5,30692,0,0,0,L,1122011218,1,121.78,121.78,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114545,56884.00
12/29/2018 15:15,2,0.252,ALERT,213.51,340.25,60.006,1546114504,"201051344000633","174011545737251",27.19,-2.50,0,296.96,344.15,7.0,4.8,0.009,1183597.2,1183597.2,30710,0,0,0,L,1122011218,1,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114547,56885.00
12/29/2018 15:15,2,0.287,ACTIVE,211.48,336.34,60.043,1546114504,"201051344000955","174011545737251",28.65,-1.00,0,305.38,357.38,8.3,6.1,0.022,1201395.0,1201395.0,6845,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114548,56886.00
12/29/2018 15:15,2,0.256,ACTIVE,212.83,337.84,60.017,1546114504,"201051344000648","174011545737251",30.91,-4.00,0,314.10,356.78,8.0,5.8,0.018,1191544.9,1191544.9,30668,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114549,56887.00
12/29/2018 15:15,2,0.230,ACTIVE,213.29,338.44,60.001,1546114504,"201051344000645","174011545737251",30.77,-2.50,0,312.59,357.98,7.2,5.0,0.013,1195796.1,1195796.1,30687,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114550,56888.00
12/29/2018 15:15,2,0.240,ACTIVE,212.83,342.35,60.006,1546114504,"201051344000569","174011545737251",31.67,-1.00,0,323.11,349.26,7.8,5.6,0.022,1212807.9,1212807.9,2993,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546114551,56889.00
12/29/2018 15:30,2,0.275,ACTIVE,213.06,338.14,60.017,1546115404,"201051344000579","174011545737251",27.27,-2.00,0,322.21,345.06,7.6,5.4,0.013,1212672.0,1212672.0,3143,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115406,56890.00
12/29/2018 15:30,2,0.193,ALERT,211.70,335.44,60.049,1546115404,"201051344001025","174011545737251",27.63,-2.50,0,296.96,338.74,5.5,3.4,0.000,1197329.5,1197329.5,6880,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115408,56891.00
12/29/2018 15:30,2,0.293,ACTIVE,211.93,336.64,60.012,1546115404,"201051344001093","174011545737251",28.51,-2.00,0,319.51,341.75,8.5,6.3,0.013,1189249.5,1189249.5,6879,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115409,56892.00
12/29/2018 15:30,2,0.254,ACTIVE,212.83,338.14,60.017,1546115404,"201051344000458","174011545737251",27.19,-1.00,0,321.61,345.66,7.0,4.9,0.013,1198892.5,1198892.5,3141,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115410,56893.00
12/29/2018 15:30,2,0.232,ACTIVE,211.70,336.04,60.059,1546115404,"201051344000890","174011545737251",28.90,-1.50,0,297.57,340.25,6.8,4.7,0.013,1193867.6,1193867.6,6823,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115411,56894.00
12/29/2018 15:30,2,0.172,ALERT,212.61,307.18,60.006,1546115404,"201051344000988","174011545737251",20.83,-3.00,0,296.66,338.14,3.6,1.5,0.000,935751.3,935751.3,3150,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,37,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115412,56895.00
12/29/2018 15:30,2,0.219,ACTIVE,212.38,337.24,60.017,1546115404,"201051344000582","174011545737251",29.02,-3.50,0,310.19,366.70,6.4,4.3,0.009,1173811.5,1173811.5,6817,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115413,56896.00
12/29/2018 15:30,2,0.205,ACTIVE,213.06,338.44,60.022,1546115404,"201051344000868","174011545737251",28.57,-2.50,0,309.29,370.90,6.0,3.9,0.009,1185778.6,1185778.6,30697,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115414,56897.00
12/29/2018 15:30,2,0.270,ACTIVE,213.51,339.65,60.017,1546115404,"201051344000576","174011545737251",30.38,-2.50,0,326.72,344.15,8.3,6.1,0.018,1199009.6,1199009.6,3157,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115415,56898.00
12/29/2018 15:30,2,0.199,ACTIVE,213.06,338.44,59.985,1546115404,"201051344001158","174011545737251",25.82,-3.00,0,299.07,340.85,5.2,3.1,0.000,1179273.3,1179273.3,3144,0,0,0,L,1122011218,1,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115416,56899.00
12/29/2018 15:30,2,0.217,ACTIVE,212.16,337.24,60.022,1546115404,"201051344000917","174011545737251",29.20,-1.00,0,319.81,349.26,6.5,4.3,0.018,1190468.6,1190468.6,6841,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115417,56900.00
12/29/2018 15:30,2,0.273,ALERT,212.16,329.13,60.017,1546115404,"201051344000417","174011545737251",19.40,-2.50,0,296.06,342.05,5.4,3.3,0.000,966785.1,966785.1,6860,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,45,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115419,56901.00
12/29/2018 15:30,2,0.242,ACTIVE,212.16,337.54,60.022,1546115404,"201051344000685","174011545737251",25.92,-1.50,0,297.26,341.45,6.4,4.3,0.009,1194873.9,1194873.9,6825,0,0,0,L,1122011218,1,122.68,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115420,56902.00
12/29/2018 15:30,2,0.205,ACTIVE,211.93,337.24,60.017,1546115404,"201051344000651","174011545737251",27.19,-3.00,0,296.96,353.17,5.7,3.5,0.004,1188623.3,1188623.3,6836,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115421,56903.00
12/29/2018 15:30,2,0.230,ACTIVE,212.61,338.44,60.017,1546115404,"201051344000594","174011545737251",30.00,-2.50,0,321.61,343.55,7.0,4.8,0.009,1203624.9,1203624.9,30642,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115422,56904.00
12/29/2018 15:30,2,0.215,ALERT,213.06,338.44,59.996,1546115404,"201051344000469","174011545737251",27.57,-3.50,0,298.47,341.75,6.0,3.9,0.000,1187751.0,1187751.0,3143,0,0,0,L,1122011218,1,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115423,56905.00
12/29/2018 15:30,2,0.178,ALERT,211.93,337.54,60.028,1546115404,"201051344000585","174011545737251",26.96,-2.00,0,285.54,338.74,4.9,2.8,0.004,1203369.5,1203369.5,6878,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115425,56906.00
12/29/2018 15:30,2,0.232,ALERT,213.51,339.65,60.033,1546115404,"201051344000853","174011545737251",26.24,-2.00,0,297.57,344.76,6.2,4.1,0.009,1203513.2,1203513.2,3138,0,0,0,L,1122011218,1,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115427,56907.00
12/29/2018 15:30,2,0.188,ACTIVE,212.16,337.24,60.006,1546115404,"201051344001145","174011545737251",28.84,-1.50,0,313.80,354.67,5.5,3.4,0.009,1202334.5,1202334.5,6813,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115428,56908.00
12/29/2018 15:30,2,0.242,ACTIVE,211.93,336.94,60.017,1546115404,"201051344000438","174011545737251",29.70,-2.00,0,321.01,348.66,7.3,5.1,0.013,1196281.6,1196281.6,6831,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115429,56909.00
12/29/2018 15:30,2,0.172,ALERT,211.48,335.44,60.017,1546115404,"201051344001135","174011545737251",27.69,-2.00,0,296.06,338.74,4.8,2.8,0.004,1184739.8,1184739.8,6819,0,0,0,L,1122011218,1,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115431,56910.00
12/29/2018 15:30,2,0.209,ACTIVE,212.83,338.14,60.043,1546115404,"201051344000983","174011545737251",29.80,-2.00,0,322.51,342.95,6.3,4.2,0.013,1203156.8,1203156.8,3136,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115432,56911.00
12/29/2018 15:30,2,0.223,ALERT,211.93,336.04,60.033,1546115404,"201051344001203","174011545737251",25.45,-3.00,0,295.46,341.45,5.8,3.7,0.004,1193288.8,1193288.8,6891,0,0,0,L,1122011218,1,122.23,120.88,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115434,56912.00
12/29/2018 15:30,2,0.248,ACTIVE,211.93,336.34,60.022,1546115404,"201051344001230","174011545737251",24.57,-1.50,0,305.08,371.21,6.2,4.1,0.009,1187953.3,1187953.3,6841,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115435,56913.00
12/29/2018 15:30,2,0.217,ALERT,211.48,336.64,60.012,1546115404,"201051344000646","174011545737251",25.39,-2.00,0,295.16,339.95,5.6,3.5,0.004,1182696.4,1182696.4,6834,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115436,56914.00
12/29/2018 15:30,2,0.203,ACTIVE,213.29,338.44,60.022,1546115404,"201051344000867","174011545737251",29.10,-1.50,0,296.06,341.75,6.0,3.9,0.013,1184649.5,1184649.5,30694,0,0,0,L,1122011218,1,122.01,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115437,56915.00
12/29/2018 15:30,2,0.248,ACTIVE,213.74,340.55,60.022,1546115404,"201051344000633","174011545737251",26.32,-2.50,0,295.76,344.45,6.7,4.5,0.004,1183598.3,1183598.3,30712,0,0,0,L,1122011218,1,122.23,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115438,56916.00
12/29/2018 15:30,2,0.283,ACTIVE,211.48,336.04,60.022,1546115404,"201051344000955","174011545737251",28.35,-1.50,0,320.71,340.55,8.2,6.0,0.013,1201396.5,1201396.5,6846,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115439,56917.00
12/29/2018 15:30,2,0.270,ACTIVE,213.06,338.14,60.017,1546115404,"201051344000648","174011545737251",28.53,-4.00,0,330.93,342.95,7.8,5.6,0.013,1191546.4,1191546.4,30669,0,0,0,L,1122011218,1,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115440,56918.00
12/29/2018 15:30,2,0.236,ACTIVE,213.51,338.44,60.022,1546115404,"201051344000645","174011545737251",29.38,-2.50,0,327.02,342.05,7.0,4.9,0.009,1195797.4,1195797.4,30688,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115441,56919.00
12/29/2018 15:30,2,0.236,ACTIVE,213.06,338.44,59.975,1546115404,"201051344000569","174011545737251",30.99,-1.00,0,333.33,350.77,7.4,5.2,0.018,1212809.3,1212809.3,2994,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546115442,56920.00
12/29/2018 15:45,2,0.262,ACTIVE,212.83,337.54,60.001,1546116304,"201051344000579","174011545737251",24.71,-2.00,0,314.10,357.98,6.5,4.4,0.000,1212673.2,1212673.2,3144,0,0,0,L,1122011218,1,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116306,56921.00
12/29/2018 15:45,2,0.166,ALERT,211.25,298.77,60.059,1546116304,"201051344001025","174011545737251",24.73,-3.00,0,297.26,338.44,4.2,2.1,0.000,1197330.2,1197330.2,6882,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116308,56922.00
12/29/2018 15:45,2,0.258,ACTIVE,211.70,336.04,60.022,1546116304,"201051344001093","174011545737251",28.11,-2.00,0,324.32,347.16,7.4,5.2,0.009,1189250.9,1189250.9,6880,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116309,56923.00
12/29/2018 15:45,2,0.215,ACTIVE,212.61,336.94,60.022,1546116304,"201051344000458","174011545737251",28.37,-1.00,0,309.59,360.08,6.2,4.1,0.009,1198893.6,1198893.6,3142,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116310,56924.00
12/29/2018 15:45,2,0.211,ALERT,211.48,334.84,60.059,1546116304,"201051344000890","174011545737251",27.43,-1.50,0,298.17,338.44,5.9,3.8,0.004,1193868.6,1193868.6,6824,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116312,56925.00
12/29/2018 15:45,2,0.166,ACTIVE,212.38,301.47,60.012,1546116304,"201051344000988","174011545737251",19.70,-3.50,0,297.57,309.89,3.4,1.3,0.000,935751.7,935751.7,3152,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116313,56926.00
12/29/2018 15:45,2,0.195,ALERT,212.16,335.74,60.054,1546116304,"201051344000582","174011545737251",27.41,-3.50,0,299.07,342.95,5.4,3.3,0.000,1173812.5,1173812.5,6818,0,0,0,L,1122011218,1,121.78,121.33,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116315,56927.00
12/29/2018 15:45,2,0.188,ALERT,212.83,337.54,60.012,1546116304,"201051344000868","174011545737251",27.19,-3.00,0,300.27,342.05,5.2,3.1,0.000,1185779.5,1185779.5,30698,0,0,0,L,1122011218,1,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116317,56928.00
12/29/2018 15:45,2,0.242,ACTIVE,213.29,339.04,60.022,1546116304,"201051344000576","174011545737251",29.06,-3.00,0,333.03,343.25,7.2,5.0,0.009,1199010.9,1199010.9,3158,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116318,56929.00
12/29/2018 15:45,2,0.174,ALERT,213.06,337.24,60.022,1546116304,"201051344001158","174011545737251",25.49,-3.50,0,298.47,343.85,4.5,2.5,0.000,1179273.9,1179273.9,3145,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116319,56930.00
12/29/2018 15:45,2,0.209,ACTIVE,211.93,336.34,60.028,1546116304,"201051344000917","174011545737251",25.33,-1.00,0,320.41,349.56,5.4,3.3,0.004,1190469.5,1190469.5,6842,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116320,56931.00
12/29/2018 15:45,2,0.258,ACTIVE,211.70,298.77,60.022,1546116304,"201051344000417","174011545737251",19.92,-3.00,0,297.26,335.74,5.2,3.1,0.000,966785.9,966785.9,6862,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116321,56932.00
12/29/2018 15:45,2,0.209,ALERT,211.93,336.34,60.028,1546116304,"201051344000685","174011545737251",25.31,-1.50,0,297.57,350.77,5.4,3.3,0.004,1194874.9,1194874.9,6826,0,0,0,L,1122011218,1,122.46,120.88,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116323,56933.00
12/29/2018 15:45,2,0.195,ALERT,211.70,298.47,60.022,1546116304,"201051344000651","174011545737251",23.12,-4.00,0,297.26,338.14,4.6,2.5,0.000,1188624.0,1188624.0,6837,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116325,56934.00
12/29/2018 15:45,2,0.209,ACTIVE,212.61,337.24,60.028,1546116304,"201051344000594","174011545737251",28.53,-2.50,0,320.71,352.87,6.1,3.9,0.004,1203626.0,1203626.0,30643,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116326,56935.00
12/29/2018 15:45,2,0.207,ALERT,212.83,301.77,59.985,1546116304,"201051344000469","174011545737251",23.74,-4.00,0,298.77,339.95,5.0,2.9,0.000,1187751.9,1187751.9,3145,0,0,0,L,1122011218,1,120.88,122.23,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116328,56936.00
12/29/2018 15:45,2,0.162,ALERT,211.70,299.37,60.017,1546116304,"201051344000585","174011545737251",22.94,-2.50,0,297.57,339.34,3.8,1.7,0.000,1203370.0,1203370.0,6880,0,0,0,L,1122011218,1,121.33,121.33,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116329,56937.00
12/29/2018 15:45,2,0.207,ACTIVE,213.51,339.34,60.049,1546116304,"201051344000853","174011545737251",25.94,-2.50,0,299.67,342.35,5.5,3.3,0.004,1203514.1,1203514.1,3140,0,0,0,L,1122011218,1,122.01,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116330,56938.00
12/29/2018 15:45,2,0.162,ALERT,211.93,336.04,60.022,1546116304,"201051344001145","174011545737251",27.51,-2.00,0,298.17,340.85,4.5,2.5,0.004,1202335.2,1202335.2,6814,0,0,0,L,1122011218,1,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116332,56939.00
12/29/2018 15:45,2,0.217,ACTIVE,211.93,335.74,60.022,1546116304,"201051344000438","174011545737251",28.13,-2.00,0,310.19,356.48,6.2,4.1,0.009,1196282.7,1196282.7,6832,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116333,56940.00
12/29/2018 15:45,2,0.156,ALERT,211.25,299.67,60.022,1546116304,"201051344001135","174011545737251",23.78,-2.50,0,297.87,337.84,3.8,1.7,0.000,1184740.4,1184740.4,6821,0,0,0,L,1122011218,1,121.33,120.88,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116335,56941.00
12/29/2018 15:45,2,0.186,ACTIVE,212.83,337.24,60.028,1546116304,"201051344000983","174011545737251",28.39,-2.00,0,322.81,349.56,5.3,3.2,0.004,1203157.7,1203157.7,3137,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116336,56942.00
12/29/2018 15:45,2,0.178,ALERT,211.70,335.44,60.017,1546116304,"201051344001203","174011545737251",26.62,-3.50,0,297.26,340.25,4.8,2.7,0.004,1193289.6,1193289.6,6893,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116338,56943.00
12/29/2018 15:45,2,0.193,ALERT,211.70,334.84,60.028,1546116304,"201051344001230","174011545737251",26.50,-2.00,0,297.57,338.44,5.2,3.1,0.004,1187954.2,1187954.2,6842,0,0,0,L,1122011218,1,122.01,120.65,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116340,56944.00
12/29/2018 15:45,2,0.168,ALERT,211.25,325.82,60.006,1546116304,"201051344000646","174011545737251",25.88,-2.50,0,296.66,340.85,4.4,2.4,0.000,1182697.1,1182697.1,6836,0,0,0,L,1122011218,1,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116342,56945.00
12/29/2018 15:45,2,0.186,ALERT,213.06,337.54,60.033,1546116304,"201051344000867","174011545737251",27.73,-2.00,0,299.07,343.85,5.2,3.1,0.000,1184650.4,1184650.4,30695,0,0,0,L,1122011218,1,121.78,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116344,56946.00
12/29/2018 15:45,2,0.201,ALERT,213.51,339.95,60.028,1546116304,"201051344000633","174011545737251",27.95,-3.00,0,297.87,348.36,5.7,3.6,0.004,1183599.3,1183599.3,30713,0,0,0,L,1122011218,1,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116345,56947.00
12/29/2018 15:45,2,0.258,ACTIVE,211.25,334.84,60.017,1546116304,"201051344000955","174011545737251",26.52,-1.50,0,326.12,345.06,6.9,4.8,0.009,1201397.8,1201397.8,6847,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116346,56948.00
12/29/2018 15:45,2,0.234,ACTIVE,212.83,337.54,60.033,1546116304,"201051344000648","174011545737251",28.92,-4.00,0,328.22,347.76,6.9,4.7,0.009,1191547.6,1191547.6,30670,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116347,56949.00
12/29/2018 15:45,2,0.219,ALERT,213.29,338.14,60.028,1546116304,"201051344000645","174011545737251",27.69,-2.50,0,299.07,342.05,6.2,4.0,0.004,1195798.4,1195798.4,30689,0,0,0,L,1122011218,1,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116349,56950.00
12/29/2018 15:45,2,0.213,ACTIVE,212.83,337.84,60.022,1546116304,"201051344000569","174011545737251",29.34,-1.50,0,333.33,342.65,6.3,4.2,0.013,1212810.5,1212810.5,2995,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546116350,56951.00
12/29/2018 16:00,2,0.246,ALERT,213.06,328.82,60.017,1546117204,"201051344000579","174011545737251",23.64,-3.00,0,299.07,341.45,5.9,3.8,0.000,1212674.2,1212674.2,3145,0,0,0,L,1122011218,1,121.55,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117207,56952.00
12/29/2018 16:00,2,0.156,ACTIVE,211.48,298.77,59.980,1546117204,"201051344001025","174011545737251",23.46,-3.50,0,297.26,315.90,3.7,1.7,0.000,1197330.7,1197330.7,6884,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117208,56953.00
12/29/2018 16:00,2,0.242,ALERT,211.93,336.64,59.996,1546117204,"201051344001093","174011545737251",27.19,-2.00,0,296.66,342.05,6.7,4.6,0.004,1189252.1,1189252.1,6881,0,0,0,L,1122011218,1,121.78,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117210,56954.00
12/29/2018 16:00,2,0.199,ALERT,212.83,336.64,60.012,1546117204,"201051344000458","174011545737251",27.23,-1.50,0,298.47,345.06,5.5,3.4,0.000,1198894.6,1198894.6,3143,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117212,56955.00
12/29/2018 16:00,2,0.199,ALERT,211.48,321.01,60.006,1546117204,"201051344000890","174011545737251",25.37,-2.00,0,297.57,345.06,5.1,3.0,0.000,1193869.5,1193869.5,6826,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117214,56956.00
12/29/2018 16:00,2,0.160,ACTIVE,212.61,301.17,60.054,1546117204,"201051344000988","174011545737251",18.67,-4.00,0,296.66,303.88,3.0,1.0,0.000,935752.0,935752.0,3153,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117215,56957.00
12/29/2018 16:00,2,0.188,ALERT,212.16,300.87,60.022,1546117204,"201051344000582","174011545737251",23.93,-4.00,0,298.17,343.85,4.5,2.5,0.000,1173813.2,1173813.2,6820,0,0,0,L,1122011218,1,121.78,121.55,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117216,56958.00
12/29/2018 16:00,2,0.172,ACTIVE,212.83,332.43,60.017,1546117204,"201051344000868","174011545737251",25.78,-3.00,0,299.67,344.15,4.5,2.4,0.000,1185780.2,1185780.2,30700,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117217,56959.00
12/29/2018 16:00,2,0.225,ACTIVE,213.51,338.74,60.017,1546117204,"201051344000576","174011545737251",28.15,-3.50,0,312.59,358.88,6.5,4.3,0.009,1199012.1,1199012.1,3159,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117218,56960.00
12/29/2018 16:00,2,0.168,ALERT,213.06,301.47,60.012,1546117204,"201051344001158","174011545737251",22.03,-4.00,0,298.77,348.06,3.8,1.7,0.000,1179274.4,1179274.4,3147,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117220,56961.00
12/29/2018 16:00,2,0.213,ALERT,211.93,323.11,60.028,1546117204,"201051344000917","174011545737251",22.28,-1.00,0,296.06,350.17,4.8,2.7,0.000,1190470.3,1190470.3,6843,0,0,0,L,1122011218,1,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117222,56962.00
12/29/2018 16:00,2,0.246,ACTIVE,211.93,299.07,60.028,1546117204,"201051344000417","174011545737251",19.32,-3.50,0,296.66,300.57,4.8,2.7,0.000,966786.6,966786.6,6863,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117223,56963.00
12/29/2018 16:00,2,0.180,ALERT,212.16,313.50,60.022,1546117204,"201051344000685","174011545737251",24.77,-2.50,0,296.66,358.28,4.5,2.4,0.000,1194875.6,1194875.6,6828,0,0,0,L,1122011218,1,122.68,120.88,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117225,56964.00
12/29/2018 16:00,2,0.188,ACTIVE,211.93,298.77,60.017,1546117204,"201051344000651","174011545737251",21.73,-5.00,0,296.66,300.57,4.2,2.1,0.000,1188624.6,1188624.6,6839,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117226,56965.00
12/29/2018 16:00,2,0.193,ALERT,212.61,336.94,60.017,1546117204,"201051344000594","174011545737251",27.61,-3.00,0,298.77,340.25,5.5,3.4,0.004,1203626.9,1203626.9,30644,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117228,56966.00
12/29/2018 16:00,2,0.195,ACTIVE,213.06,301.47,60.017,1546117204,"201051344000469","174011545737251",22.42,-5.00,0,298.47,304.18,4.4,2.4,0.000,1187752.5,1187752.5,3147,0,0,0,L,1122011218,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117229,56967.00
12/29/2018 16:00,2,0.172,ACTIVE,211.70,299.97,60.022,1546117204,"201051344000585","174011545737251",19.78,-3.50,0,297.26,301.17,3.4,1.4,0.000,1203370.4,1203370.4,6882,0,0,0,L,1122011218,1,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117229,56968.00
12/29/2018 16:00,2,0.178,ALERT,213.51,339.34,60.012,1546117204,"201051344000853","174011545737251",26.34,-3.00,0,299.37,354.37,4.8,2.7,0.004,1203514.8,1203514.8,3141,0,0,0,L,1122011218,1,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117231,56969.00
12/29/2018 16:00,2,0.150,ACTIVE,212.16,323.72,60.022,1546117204,"201051344001145","174011545737251",25.62,-2.50,0,297.26,340.55,4.0,1.9,0.000,1202335.7,1202335.7,6816,0,0,0,L,1122011218,1,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117232,56970.00
12/29/2018 16:00,2,0.207,ALERT,211.93,328.22,60.022,1546117204,"201051344000438","174011545737251",26.46,-3.00,0,296.96,344.15,5.6,3.4,0.000,1196283.7,1196283.7,6833,0,0,0,L,1122011218,1,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117234,56971.00
12/29/2018 16:00,2,0.145,ALERT,211.48,299.67,60.022,1546117204,"201051344001135","174011545737251",22.50,-3.00,0,297.87,334.84,3.4,1.3,0.000,1184740.7,1184740.7,6823,0,0,0,L,1122011218,1,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117236,56972.00
12/29/2018 16:00,2,0.170,ALERT,213.06,336.94,60.038,1546117204,"201051344000983","174011545737251",27.47,-2.50,0,299.37,340.85,4.8,2.7,0.004,1203158.4,1203158.4,3138,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117238,56973.00
12/29/2018 16:00,2,0.174,ALERT,211.70,299.37,60.022,1546117204,"201051344001203","174011545737251",23.22,-3.50,0,296.96,341.45,4.1,2.0,0.000,1193290.2,1193290.2,6895,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117240,56974.00
12/29/2018 16:00,2,0.189,ACTIVE,211.93,324.02,60.017,1546117204,"201051344001230","174011545737251",23.64,-2.50,0,297.57,346.26,4.5,2.5,0.000,1187954.9,1187954.9,6844,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117241,56975.00
12/29/2018 16:00,2,0.188,ALERT,211.48,299.37,60.017,1546117204,"201051344000646","174011545737251",20.75,-3.50,0,296.36,335.14,4.0,1.9,0.000,1182697.6,1182697.6,6838,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117243,56976.00
12/29/2018 16:00,2,0.174,ALERT,213.29,318.61,60.012,1546117204,"201051344000867","174011545737251",25.47,-2.50,0,298.17,344.45,4.5,2.4,0.000,1184651.0,1184651.0,30697,0,0,0,L,1122011218,1,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117245,56977.00
12/29/2018 16:00,2,0.191,ALERT,213.74,316.20,60.022,1546117204,"201051344000633","174011545737251",25.23,-3.50,0,297.26,354.97,4.9,2.8,0.000,1183600.1,1183600.1,30715,0,0,0,L,1122011218,1,122.23,122.23,0002,-4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117247,56978.00
12/29/2018 16:00,2,0.250,ALERT,211.48,335.14,60.022,1546117204,"201051344000955","174011545737251",24.87,-2.00,0,296.96,339.34,6.3,4.2,0.004,1201398.9,1201398.9,6848,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117248,56979.00
12/29/2018 16:00,2,0.215,ALERT,213.06,337.24,60.038,1546117204,"201051344000648","174011545737251",28.17,-5.00,0,298.17,342.05,6.2,4.1,0.004,1191548.7,1191548.7,30671,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117250,56980.00
12/29/2018 16:00,2,0.213,ACTIVE,213.51,338.14,60.022,1546117204,"201051344000645","174011545737251",25.56,-3.00,0,298.77,342.05,5.5,3.4,0.004,1195799.3,1195799.3,30691,0,0,0,L,1122011218,1,122.01,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117251,56981.00
12/29/2018 16:00,2,0.199,ACTIVE,213.06,337.84,59.980,1546117204,"201051344000569","174011545737251",28.15,-2.00,0,310.19,358.58,5.7,3.6,0.009,1212811.4,1212811.4,2996,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546117252,56982.00
12/29/2018 16:15,2,0.213,ACTIVE,213.06,337.54,60.001,1546118104,"201051344000579","174011545737251",27.27,-3.00,0,299.67,352.27,5.9,3.8,0.000,1212675.7,1212675.7,3147,0,0,0,L,1122011218,1,121.33,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118106,56983.00
12/29/2018 16:15,2,0.158,ALERT,211.48,299.07,59.990,1546118104,"201051344001025","174011545737251",23.30,-3.50,0,297.26,358.88,3.8,1.7,0.000,1197331.5,1197331.5,6885,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118108,56984.00
12/29/2018 16:15,2,0.248,ACTIVE,211.93,336.64,59.996,1546118104,"201051344001093","174011545737251",26.42,-2.00,0,297.57,354.37,6.7,4.5,0.000,1189253.8,1189253.8,6883,0,0,0,L,1122011218,1,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118109,56985.00
12/29/2018 16:15,2,0.199,ACTIVE,212.83,336.94,60.001,1546118104,"201051344000458","174011545737251",27.27,-1.50,0,299.07,358.88,5.5,3.4,0.000,1198896.0,1198896.0,3145,0,0,0,L,1122011218,1,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118110,56986.00
12/29/2018 16:15,2,0.199,ALERT,211.70,312.89,59.990,1546118104,"201051344000890","174011545737251",24.83,-2.00,0,298.47,366.10,5.0,2.9,0.000,1193870.7,1193870.7,6828,0,0,0,L,1122011218,1,122.01,120.42,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118111,56987.00
12/29/2018 16:15,2,0.160,ALERT,212.61,301.17,60.033,1546118104,"201051344000988","174011545737251",18.89,-4.00,0,296.96,346.86,3.1,1.0,0.000,935752.5,935752.5,3154,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118113,56988.00
12/29/2018 16:15,2,0.184,ALERT,212.38,301.17,59.996,1546118104,"201051344000582","174011545737251",23.97,-3.00,0,298.77,354.37,4.5,2.4,0.000,1173814.3,1173814.3,6822,0,0,0,L,1122011218,1,122.01,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118115,56989.00
12/29/2018 16:15,2,0.174,ALERT,212.83,335.44,60.001,1546118104,"201051344000868","174011545737251",26.04,-3.00,0,299.37,362.49,4.6,2.5,0.000,1185781.2,1185781.2,30701,0,0,0,L,1122011218,1,121.33,122.23,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118117,56990.00
12/29/2018 16:15,2,0.256,ALERT,213.51,338.74,60.001,1546118104,"201051344000576","174011545737251",25.03,-3.00,0,299.67,346.56,6.5,4.3,0.009,1199013.8,1199013.8,3160,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118119,56991.00
12/29/2018 16:15,2,0.152,ALERT,212.83,301.77,60.001,1546118104,"201051344001158","174011545737251",23.70,-4.00,0,299.07,370.60,3.7,1.6,0.000,1179275.3,1179275.3,3149,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118120,56992.00
12/29/2018 16:15,2,0.203,ACTIVE,212.16,328.22,59.996,1546118104,"201051344000917","174011545737251",23.12,-1.00,0,294.86,354.97,4.8,2.7,0.000,1190471.5,1190471.5,6845,0,0,0,L,1122011218,1,121.78,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118121,56993.00
12/29/2018 16:15,2,0.242,ALERT,211.93,299.37,59.990,1546118104,"201051344000417","174011545737251",19.40,-3.50,0,297.26,347.16,4.8,2.7,0.000,966787.5,966787.5,6864,0,0,0,L,1122011218,1,121.55,121.10,0002,-5,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118123,56994.00
12/29/2018 16:15,2,0.176,ALERT,212.16,313.20,60.001,1546118104,"201051344000685","174011545737251",24.63,-2.50,0,297.87,348.66,4.4,2.3,0.000,1194876.4,1194876.4,6830,0,0,0,L,1122011218,1,122.46,121.10,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118125,56995.00
12/29/2018 16:15,2,0.186,ALERT,211.93,299.07,59.990,1546118104,"201051344000651","174011545737251",21.53,-4.00,0,297.26,361.89,4.0,2.0,0.000,1188625.5,1188625.5,6840,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118127,56996.00
12/29/2018 16:15,2,0.203,ACTIVE,212.61,337.24,60.001,1546118104,"201051344000594","174011545737251",26.64,-3.00,0,298.17,360.99,5.5,3.4,0.000,1203628.2,1203628.2,30646,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118128,56997.00
12/29/2018 16:15,2,0.193,ALERT,212.83,301.47,59.996,1546118104,"201051344000469","174011545737251",22.38,-5.00,0,298.17,354.67,4.4,2.4,0.000,1187753.5,1187753.5,3148,0,0,0,L,1122011218,1,120.88,122.46,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118130,56998.00
12/29/2018 16:15,2,0.150,ALERT,211.93,299.97,59.980,1546118104,"201051344000585","174011545737251",21.47,-3.00,0,297.87,340.55,3.3,1.3,0.000,1203371.1,1203371.1,6883,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118132,56999.00
12/29/2018 16:15,2,0.178,ACTIVE,213.51,338.74,60.001,1546118104,"201051344000853","174011545737251",26.44,-3.00,0,299.07,364.59,4.8,2.7,0.000,1203516.0,1203516.0,3143,0,0,0,L,1122011218,1,122.01,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118133,57000.00
12/29/2018 16:15,2,0.146,ALERT,212.16,315.90,59.996,1546118104,"201051344001145","174011545737251",24.93,-2.50,0,297.87,351.07,3.7,1.7,0.000,1202336.3,1202336.3,6817,0,0,0,L,1122011218,1,122.01,121.10,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118134,57001.00
12/29/2018 16:15,2,0.205,ACTIVE,211.93,328.52,59.996,1546118104,"201051344000438","174011545737251",26.46,-2.50,0,297.57,361.59,5.6,3.4,0.000,1196285.0,1196285.0,6835,0,0,0,L,1122011218,1,122.23,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118135,57002.00
12/29/2018 16:15,2,0.145,ALERT,211.48,299.67,59.996,1546118104,"201051344001135","174011545737251",22.34,-3.00,0,298.17,372.71,3.3,1.2,0.000,1184741.5,1184741.5,6825,0,0,0,L,1122011218,1,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118137,57003.00
12/29/2018 16:15,2,0.172,ACTIVE,212.83,336.94,60.001,1546118104,"201051344000983","174011545737251",27.61,-2.50,0,299.07,363.09,4.8,2.7,0.004,1203159.6,1203159.6,3140,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118138,57004.00
12/29/2018 16:15,2,0.172,ALERT,211.93,299.67,59.996,1546118104,"201051344001203","174011545737251",23.14,-3.50,0,297.87,364.59,4.1,2.0,0.000,1193291.1,1193291.1,6897,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118140,57005.00
12/29/2018 16:15,2,0.180,ALERT,211.93,334.54,60.006,1546118104,"201051344001230","174011545737251",25.58,-2.50,0,298.17,351.97,4.7,2.6,0.000,1187956.0,1187956.0,6845,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118142,57006.00
12/29/2018 16:15,2,0.156,ALERT,211.48,299.67,59.996,1546118104,"201051344000646","174011545737251",23.00,-3.50,0,297.57,355.58,3.6,1.6,0.000,1182698.5,1182698.5,6840,0,0,0,L,1122011218,1,122.01,120.88,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118144,57007.00
12/29/2018 16:15,2,0.174,ALERT,213.29,318.91,59.996,1546118104,"201051344000867","174011545737251",25.50,-2.50,0,298.17,365.80,4.5,2.5,0.000,1184652.1,1184652.1,30699,0,0,0,L,1122011218,1,121.78,121.78,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118145,57008.00
12/29/2018 16:15,2,0.189,ALERT,213.51,317.10,60.001,1546118104,"201051344000633","174011545737251",25.35,-3.50,0,296.96,363.99,4.9,2.8,0.000,1183601.3,1183601.3,30717,0,0,0,L,1122011218,1,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118147,57009.00
12/29/2018 16:15,2,0.256,ACTIVE,211.48,335.44,59.996,1546118104,"201051344000955","174011545737251",23.97,-2.00,0,297.57,360.38,6.2,4.1,0.000,1201400.5,1201400.5,6850,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118148,57010.00
12/29/2018 16:15,2,0.217,ACTIVE,213.06,337.24,60.001,1546118104,"201051344000648","174011545737251",28.21,-5.00,0,298.17,360.69,6.2,4.1,0.004,1191550.2,1191550.2,30673,0,0,0,L,1122011218,1,121.10,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118149,57011.00
12/29/2018 16:15,2,0.215,ACTIVE,213.29,338.14,59.985,1546118104,"201051344000645","174011545737251",25.80,-3.00,0,298.77,349.86,5.6,3.5,0.004,1195800.7,1195800.7,30692,0,0,0,L,1122011218,1,121.78,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118151,57012.00
12/29/2018 16:15,2,0.201,ALERT,213.06,337.24,60.001,1546118104,"201051344000569","174011545737251",28.23,-2.00,0,299.67,372.71,5.8,3.7,0.004,1212812.9,1212812.9,2997,0,0,0,L,1122011218,1,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546118153,57013.00
12/29/2018 16:30,2,0.256,ALERT,213.29,337.84,60.028,1546119005,"201051344000579","174011545737251",30.10,-3.00,0,299.67,360.99,7.9,5.7,0.013,1212677.2,1212677.2,3148,0,0,0,L,1122011218,1,121.55,121.78,0002,-8,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119008,57014.00
12/29/2018 16:30,2,0.186,ACTIVE,211.48,335.44,59.996,1546119005,"201051344001025","174011545737251",28.55,-3.50,0,297.26,354.97,5.4,3.3,0.000,1197332.4,1197332.4,6887,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119008,57015.00
12/29/2018 16:30,2,0.293,ALERT,211.70,336.64,59.996,1546119005,"201051344001093","174011545737251",28.17,-2.00,0,297.57,371.21,8.4,6.2,0.018,1189255.4,1189255.4,6884,0,0,0,L,1122011218,1,121.78,120.88,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119010,57016.00
12/29/2018 16:30,2,0.244,ALERT,213.06,337.84,59.985,1546119005,"201051344000458","174011545737251",30.18,-1.50,0,299.07,368.80,7.5,5.3,0.013,1198897.3,1198897.3,3146,0,0,0,L,1122011218,1,121.78,122.01,0002,-5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119012,57017.00
12/29/2018 16:30,2,0.234,ACTIVE,211.48,335.44,59.996,1546119005,"201051344000890","174011545737251",28.86,-2.50,0,298.47,353.77,6.9,4.7,0.013,1193871.9,1193871.9,6830,0,0,0,L,1122011218,1,122.01,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119013,57018.00
12/29/2018 16:30,2,0.180,ALERT,212.83,310.19,59.996,1546119005,"201051344000988","174011545737251",20.44,-3.50,0,296.36,350.47,3.8,1.7,0.000,935752.9,935752.9,3156,0,0,0,L,1122011218,1,121.10,122.23,0002,-7,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119015,57019.00
12/29/2018 16:30,2,0.227,ACTIVE,212.16,336.94,60.001,1546119005,"201051344000582","174011545737251",27.95,-3.00,0,298.77,353.17,6.5,4.3,0.004,1173815.4,1173815.4,6824,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119016,57020.00
12/29/2018 16:30,2,0.213,ALERT,213.06,338.44,60.017,1546119005,"201051344000868","174011545737251",28.82,-3.00,0,299.67,347.76,6.2,4.1,0.013,1185782.3,1185782.3,30703,0,0,0,L,1122011218,1,121.55,122.23,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119018,57021.00
