ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 16:30,2,0.299,ACTIVE,213.51,339.65,59.996,1546119005,"201051344000576","174011545737251",28.92,-3.00,0,299.07,345.96,8.8,6.5,0.022,1199015.5,1199015.5,3162,0,0,0,L,1122011218,1,121.78,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119018,57022.00
12/29/2018 16:30,2,0.209,ACTIVE,213.29,338.14,59.996,1546119005,"201051344001158","174011545737251",25.05,-4.00,0,299.07,354.37,5.3,3.2,0.009,1179276.2,1179276.2,3151,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119019,57023.00
12/29/2018 16:30,2,0.242,ALERT,211.93,336.94,59.980,1546119005,"201051344000917","174011545737251",27.10,-0.50,0,296.36,369.40,6.7,4.5,0.013,1190472.7,1190472.7,6846,0,0,0,L,1122011218,1,121.78,121.33,0002,-4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119021,57024.00
12/29/2018 16:30,2,0.270,ALERT,211.70,300.27,60.001,1546119005,"201051344000417","174011545737251",20.57,-3.50,0,296.96,342.35,5.7,3.5,0.000,966788.3,966788.3,6866,0,0,0,L,1122011218,1,121.55,121.10,0002,-6,0,0,0,0,0,0,8,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119023,57025.00
12/29/2018 16:30,2,0.248,ACTIVE,211.93,337.54,59.996,1546119005,"201051344000685","174011545737251",25.33,-2.50,0,297.57,367.00,6.4,4.3,0.004,1194877.6,1194877.6,6832,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119024,57026.00
12/29/2018 16:30,2,0.203,ALERT,211.70,341.15,59.996,1546119005,"201051344000651","174011545737251",27.27,-4.00,0,296.96,372.71,5.6,3.5,0.000,1188626.4,1188626.4,6842,0,0,0,L,1122011218,1,122.23,120.65,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119026,57027.00
12/29/2018 16:30,2,0.244,ALERT,212.83,338.14,59.990,1546119005,"201051344000594","174011545737251",28.65,-3.00,0,299.07,370.30,7.1,5.0,0.013,1203629.6,1203629.6,30647,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119028,57028.00
12/29/2018 16:30,2,0.215,ACTIVE,213.29,338.44,59.996,1546119005,"201051344000469","174011545737251",27.43,-4.00,0,298.17,347.46,6.0,3.9,0.009,1187754.5,1187754.5,3150,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119029,57029.00
12/29/2018 16:30,2,0.178,ACTIVE,211.70,336.64,59.996,1546119005,"201051344000585","174011545737251",26.86,-3.00,0,297.26,354.07,4.8,2.7,0.000,1203371.9,1203371.9,6885,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119029,57030.00
12/29/2018 16:30,2,0.238,ALERT,213.74,339.65,59.996,1546119005,"201051344000853","174011545737251",26.08,-3.00,0,299.07,350.47,6.3,4.1,0.009,1203517.1,1203517.1,3144,0,0,0,L,1122011218,1,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119031,57031.00
12/29/2018 16:30,2,0.188,ACTIVE,211.93,336.64,59.990,1546119005,"201051344001145","174011545737251",29.28,-3.00,0,298.17,354.37,5.6,3.5,0.009,1202337.2,1202337.2,6819,0,0,0,L,1122011218,1,122.01,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119032,57032.00
12/29/2018 16:30,2,0.242,ALERT,211.70,336.34,59.996,1546119005,"201051344000438","174011545737251",29.38,-2.50,0,297.57,352.57,7.2,5.0,0.009,1196286.3,1196286.3,6836,0,0,0,L,1122011218,1,122.01,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119034,57033.00
12/29/2018 16:30,2,0.170,ACTIVE,211.25,335.14,59.990,1546119005,"201051344001135","174011545737251",27.47,-3.00,0,297.87,356.48,4.7,2.6,0.000,1184742.2,1184742.2,6827,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119035,57034.00
12/29/2018 16:30,2,0.219,ALERT,213.06,337.54,59.996,1546119005,"201051344000983","174011545737251",29.38,-3.00,0,299.37,371.81,6.6,4.4,0.013,1203160.8,1203160.8,3141,0,0,0,L,1122011218,1,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119037,57035.00
12/29/2018 16:30,2,0.232,ACTIVE,211.70,336.34,60.006,1546119005,"201051344001203","174011545737251",24.15,-3.50,0,297.87,360.38,5.7,3.6,0.004,1193292.1,1193292.1,6899,0,0,0,L,1122011218,1,122.46,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119038,57036.00
12/29/2018 16:30,2,0.250,ALERT,211.70,335.74,59.953,1546119005,"201051344001230","174011545737251",24.39,-2.50,0,297.87,345.96,6.2,4.0,0.009,1187957.1,1187957.1,6847,0,0,0,L,1122011218,1,122.01,120.42,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119040,57037.00
12/29/2018 16:30,2,0.219,ACTIVE,211.25,335.74,59.996,1546119005,"201051344000646","174011545737251",25.07,-3.50,0,297.26,351.37,5.5,3.4,0.000,1182699.4,1182699.4,6842,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119041,57038.00
12/29/2018 16:30,2,0.205,ACTIVE,213.51,337.84,59.996,1546119005,"201051344000867","174011545737251",29.26,-3.00,0,298.47,354.37,6.1,4.0,0.009,1184653.2,1184653.2,30701,0,0,0,L,1122011218,1,122.01,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119042,57039.00
12/29/2018 16:30,2,0.229,ACTIVE,213.74,339.95,59.959,1546119005,"201051344000633","174011545737251",29.46,-3.50,0,297.26,365.49,6.9,4.7,0.018,1183602.5,1183602.5,30719,0,0,0,L,1122011218,1,122.23,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119042,57040.00
12/29/2018 16:30,2,0.281,ALERT,211.25,335.74,59.990,1546119005,"201051344000955","174011545737251",28.17,-2.00,0,297.57,367.00,8.1,5.8,0.013,1201402.0,1201402.0,6851,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119044,57041.00
12/29/2018 16:30,2,0.260,ALERT,213.29,338.14,59.990,1546119005,"201051344000648","174011545737251",30.22,-5.00,0,298.17,356.18,8.0,5.8,0.013,1191551.7,1191551.7,30674,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119046,57042.00
12/29/2018 16:30,2,0.234,ALERT,213.51,338.74,59.996,1546119005,"201051344000645","174011545737251",29.72,-3.50,0,299.07,370.90,7.1,5.0,0.013,1195802.1,1195802.1,30693,0,0,0,L,1122011218,1,122.01,122.23,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119048,57043.00
12/29/2018 16:30,2,0.248,ACTIVE,213.29,338.44,59.964,1546119005,"201051344000569","174011545737251",30.85,-2.00,0,299.67,369.70,7.8,5.6,0.022,1212814.5,1212814.5,2999,0,0,0,L,1122011218,1,121.33,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119049,57044.00
12/29/2018 16:45,2,0.172,ALERT,212.61,301.17,60.006,1546119904,"201051344000579","174011545737251",16.94,-4.00,0,299.97,353.17,3.0,1.0,0.000,1212678.1,1212678.1,3151,0,0,0,L,1122011218,1,121.33,121.55,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119908,57045.00
12/29/2018 16:45,2,0.078,ALERT,211.03,298.17,60.001,1546119904,"201051344001025","174011545737251",31.45,-5.00,0,297.26,339.65,2.5,0.5,0.000,1197332.9,1197332.9,6889,0,0,0,L,1122011218,1,121.10,120.88,0100,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1546119910,57046.00
12/29/2018 16:45,2,0.205,ALERT,211.25,298.77,60.001,1546119904,"201051344001093","174011545737251",14.83,-3.00,0,297.57,349.56,3.1,1.1,0.000,1189256.6,1189256.6,6887,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119912,57047.00
12/29/2018 16:45,2,0.164,ALERT,212.38,300.57,59.959,1546119904,"201051344000458","174011545737251",20.14,-2.00,0,299.37,351.07,3.4,1.3,0.000,1198898.2,1198898.2,3149,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119915,57048.00
12/29/2018 16:45,2,0.166,ALERT,211.03,299.07,60.006,1546119904,"201051344000890","174011545737251",15.92,-3.00,0,298.47,339.04,2.7,0.7,0.000,1193872.8,1193872.8,6832,0,0,0,L,1122011218,1,121.55,120.20,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119917,57049.00
12/29/2018 16:45,2,0.070,ALERT,212.38,300.27,60.006,1546119904,"201051344000988","174011545737251",20.67,-4.00,0,296.66,353.17,1.5,0.0,0.000,935753.1,935753.1,3159,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1546119920,57050.00
12/29/2018 16:45,2,0.084,ALERT,211.70,299.97,60.012,1546119904,"201051344000582","174011545737251",31.47,-5.00,0,298.77,339.95,2.7,0.7,0.000,1173816.1,1173816.1,6826,0,0,0,L,1122011218,1,121.55,121.10,0100,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1546119922,57051.00
12/29/2018 16:45,2,0.076,ALERT,212.61,300.87,60.001,1546119904,"201051344000868","174011545737251",31.43,-3.50,0,299.97,373.61,2.5,0.5,0.000,1185782.9,1185782.9,30706,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1546119925,57052.00
12/29/2018 16:45,2,0.176,ALERT,213.06,301.17,60.038,1546119904,"201051344000576","174011545737251",20.65,-4.00,0,299.37,345.36,3.7,1.6,0.000,1199016.4,1199016.4,3164,0,0,0,L,1122011218,1,121.55,121.78,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119927,57053.00
12/29/2018 16:45,2,0.051,ALERT,212.61,300.27,59.990,1546119904,"201051344001158","174011545737251",31.55,-5.00,0,298.77,340.85,1.7,0.0,0.000,1179276.7,1179276.7,3153,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1546119930,57054.00
12/29/2018 16:45,2,0.135,ALERT,211.25,298.47,60.001,1546119904,"201051344000917","174011545737251",17.26,-1.50,0,295.76,350.17,2.4,0.4,0.000,1190473.4,1190473.4,6849,0,0,0,L,1122011218,1,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119932,57055.00
12/29/2018 16:45,2,0.146,ALERT,211.48,298.17,60.001,1546119904,"201051344000417","174011545737251",20.83,-4.00,0,297.26,350.77,3.1,1.1,0.000,966789.0,966789.0,6869,0,0,0,L,1122011218,1,121.33,120.88,0100,-6,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1546119935,57056.00
12/29/2018 16:45,2,0.158,ALERT,211.48,298.77,60.028,1546119904,"201051344000685","174011545737251",20.77,-3.00,0,297.57,341.15,3.3,1.3,0.000,1194878.4,1194878.4,6834,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119937,57057.00
12/29/2018 16:45,2,0.086,ALERT,211.25,298.17,60.033,1546119904,"201051344000651","174011545737251",31.59,-5.50,0,296.96,354.97,2.8,0.8,0.000,1188627.0,1188627.0,6845,0,0,0,L,1122011218,1,122.01,120.65,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1546119940,57058.00
12/29/2018 16:45,2,0.150,ALERT,212.16,300.87,59.996,1546119904,"201051344000594","174011545737251",17.35,-4.00,0,299.07,352.27,2.6,0.6,0.000,1203630.4,1203630.4,30650,0,0,0,L,1122011218,1,121.10,121.33,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119942,57059.00
12/29/2018 16:45,2,0.098,ALERT,212.61,300.27,60.001,1546119904,"201051344000469","174011545737251",31.43,-5.00,0,298.17,340.55,3.2,1.1,0.000,1187755.2,1187755.2,3151,0,0,0,L,1122011218,1,120.88,122.23,0100,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1546119944,57060.00
12/29/2018 16:45,2,0.127,ALERT,211.25,299.07,60.001,1546119904,"201051344000585","174011545737251",14.79,-3.50,0,297.57,338.74,1.9,0.0,0.000,1203372.3,1203372.3,6886,0,0,0,L,1122011218,1,121.10,121.33,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1546119946,57061.00
12/29/2018 16:45,2,0.139,ALERT,213.06,300.27,60.001,1546119904,"201051344000853","174011545737251",18.03,-4.00,0,299.37,361.59,2.5,0.5,0.000,1203517.7,1203517.7,3146,0,0,0,L,1122011218,1,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119948,57062.00
12/29/2018 16:45,2,0.135,ALERT,211.48,299.07,60.012,1546119904,"201051344001145","174011545737251",22.07,-3.50,0,298.47,353.17,3.0,1.0,0.000,1202337.8,1202337.8,6820,0,0,0,L,1122011218,1,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119950,57063.00
12/29/2018 16:45,2,0.184,ALERT,211.25,298.77,60.001,1546119904,"201051344000438","174011545737251",20.97,-3.00,0,298.17,357.68,3.9,1.9,0.000,1196287.3,1196287.3,6838,0,0,0,L,1122011218,1,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119951,57064.00
12/29/2018 16:45,2,0.129,ALERT,210.80,298.77,59.990,1546119904,"201051344001135","174011545737251",19.14,-3.50,0,297.87,339.04,2.5,0.5,0.000,1184742.6,1184742.6,6828,0,0,0,L,1122011218,1,121.33,120.65,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119953,57065.00
12/29/2018 16:45,2,0.143,ALERT,212.61,300.57,60.022,1546119904,"201051344000983","174011545737251",21.67,-3.50,0,299.37,343.55,3.1,1.1,0.000,1203161.5,1203161.5,3143,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119955,57066.00
12/29/2018 16:45,2,0.070,ALERT,211.25,298.47,59.996,1546119904,"201051344001203","174011545737251",30.91,-4.00,0,297.57,341.15,2.2,0.2,0.000,1193292.6,1193292.6,6900,0,0,0,L,1122011218,1,122.01,120.65,0100,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1546119957,57067.00
12/29/2018 16:45,2,0.143,ALERT,211.25,299.07,59.996,1546119904,"201051344001230","174011545737251",17.02,-3.50,0,298.17,344.76,2.5,0.5,0.000,1187957.8,1187957.8,6849,0,0,0,L,1122011218,1,121.78,120.42,0002,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119959,57068.00
12/29/2018 16:45,2,0.139,ALERT,210.80,298.77,60.001,1546119904,"201051344000646","174011545737251",19.72,-4.00,0,296.96,339.95,2.8,0.8,0.000,1182699.9,1182699.9,6843,0,0,0,L,1122011218,1,121.55,120.65,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119961,57069.00
12/29/2018 16:45,2,0.078,ALERT,212.83,299.67,59.953,1546119904,"201051344000867","174011545737251",31.01,-3.50,0,298.47,341.75,2.5,0.5,0.000,1184653.8,1184653.8,30702,0,0,0,L,1122011218,1,121.55,121.55,0100,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546119962,57070.00
12/29/2018 16:45,2,0.086,ALERT,213.29,300.27,59.996,1546119904,"201051344000633","174011545737251",31.49,-4.00,0,297.57,344.76,2.8,0.8,0.000,1183603.2,1183603.2,30720,0,0,0,L,1122011218,1,122.01,122.01,0100,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1546119964,57071.00
12/29/2018 16:45,2,0.205,ALERT,211.03,324.32,60.001,1546119904,"201051344000955","174011545737251",25.17,-2.00,0,297.87,342.05,5.2,3.1,0.000,1201403.2,1201403.2,6853,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119966,57072.00
12/29/2018 16:45,2,0.164,ALERT,212.61,299.67,60.033,1546119904,"201051344000648","174011545737251",17.26,-5.50,0,298.77,343.85,2.9,0.9,0.000,1191552.6,1191552.6,30676,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119968,57073.00
12/29/2018 16:45,2,0.129,ALERT,213.06,300.27,60.001,1546119904,"201051344000645","174011545737251",18.17,-4.00,0,299.37,344.45,2.4,0.4,0.000,1195802.7,1195802.7,30695,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119970,57074.00
12/29/2018 16:45,2,0.166,ALERT,212.61,300.87,60.001,1546119904,"201051344000569","174011545737251",22.56,-2.50,0,299.97,359.18,3.9,1.8,0.000,1212815.4,1212815.4,3000,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546119971,57075.00
12/29/2018 17:00,2,0.000,ALERT,212.38,300.87,59.996,1546120804,"201051344000579","174011545737251",0.00,-5.00,0,299.07,309.29,0.0,0.0,0.000,1212678.4,1212678.4,3153,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120807,57076.00
12/29/2018 17:00,2,0.000,ALERT,211.03,297.87,59.996,1546120804,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1197333.0,1197333.0,6891,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120809,57077.00
12/29/2018 17:00,2,0.000,ALERT,211.25,298.77,59.996,1546120804,"201051344001093","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1189257.0,1189257.0,6889,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120811,57078.00
12/29/2018 17:00,2,0.000,ALERT,212.38,300.27,59.953,1546120804,"201051344000458","174011545737251",0.00,-3.00,0,298.77,307.18,0.0,0.0,0.000,1198898.4,1198898.4,3151,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120812,57079.00
12/29/2018 17:00,2,0.000,ALERT,211.03,299.07,59.996,1546120804,"201051344000890","174011545737251",0.00,-4.00,0,297.26,309.29,0.0,0.0,0.000,1193873.1,1193873.1,6834,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120814,57080.00
12/29/2018 17:00,2,0.000,ALERT,212.16,300.27,60.001,1546120804,"201051344000988","174011545737251",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,935753.1,935753.1,3161,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1546120816,57081.00
12/29/2018 17:00,2,0.000,ALERT,211.70,299.67,59.990,1546120804,"201051344000582","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1173816.2,1173816.2,6828,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1546120818,57082.00
12/29/2018 17:00,2,0.000,ALERT,212.38,300.87,59.990,1546120804,"201051344000868","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1185782.9,1185782.9,30708,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120820,57083.00
12/29/2018 17:00,2,0.000,ALERT,212.83,300.87,59.948,1546120804,"201051344000576","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1199016.7,1199016.7,3166,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120821,57084.00
12/29/2018 17:00,2,0.000,ALERT,212.61,300.27,60.038,1546120804,"201051344001158","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1179276.7,1179276.7,3155,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120823,57085.00
12/29/2018 17:00,2,0.000,ALERT,211.25,298.17,59.985,1546120804,"201051344000917","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1190473.4,1190473.4,6851,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120825,57086.00
12/29/2018 17:00,2,0.000,ALERT,211.48,298.17,59.953,1546120804,"201051344000417","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,966789.2,966789.2,6871,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1546120827,57087.00
12/29/2018 17:00,2,0.000,ALERT,211.48,298.77,60.001,1546120804,"201051344000685","174011545737251",0.00,-4.00,0,296.66,307.78,0.0,0.0,0.000,1194878.4,1194878.4,6836,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1546120829,57088.00
12/29/2018 17:00,2,0.000,ALERT,211.25,298.17,60.006,1546120804,"201051344000651","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1188627.1,1188627.1,6847,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1546120830,57089.00
12/29/2018 17:00,2,0.000,ALERT,212.16,300.87,59.990,1546120804,"201051344000594","174011545737251",0.00,-5.50,0,298.17,308.69,0.0,0.0,0.000,1203630.6,1203630.6,30652,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120832,57090.00
12/29/2018 17:00,2,0.000,ALERT,212.61,300.27,59.964,1546120804,"201051344000469","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1187755.3,1187755.3,3154,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1546120835,57091.00
12/29/2018 17:00,2,0.000,ALERT,211.25,299.07,59.996,1546120804,"201051344000585","174011545737251",0.00,-5.00,0,296.66,308.09,0.0,0.0,0.000,1203372.3,1203372.3,6889,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120837,57092.00
12/29/2018 17:00,2,0.000,ALERT,213.06,300.27,59.996,1546120804,"201051344000853","174011545737251",0.00,-5.00,0,298.77,314.10,0.0,0.0,0.000,1203517.8,1203517.8,3149,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120840,57093.00
12/29/2018 17:00,2,0.000,ALERT,211.48,299.07,60.033,1546120804,"201051344001145","174011545737251",0.00,-4.00,0,296.96,310.49,0.0,0.0,0.000,1202337.9,1202337.9,6823,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120842,57094.00
12/29/2018 17:00,2,0.000,ALERT,211.25,298.77,59.996,1546120804,"201051344000438","174011545737251",0.00,-4.00,0,296.96,308.69,0.0,0.0,0.000,1196287.5,1196287.5,6841,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120845,57095.00
12/29/2018 17:00,2,0.000,ALERT,210.80,298.77,59.964,1546120804,"201051344001135","174011545737251",0.00,-5.00,0,296.66,308.69,0.0,0.0,0.000,1184742.6,1184742.6,6831,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120847,57096.00
12/29/2018 17:00,2,0.000,ALERT,212.38,300.57,59.985,1546120804,"201051344000983","174011545737251",0.00,-4.00,0,298.77,306.88,0.0,0.0,0.000,1203161.6,1203161.6,3146,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120850,57097.00
12/29/2018 17:00,2,0.000,ALERT,211.25,298.47,60.001,1546120804,"201051344001203","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1193292.6,1193292.6,6903,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1546120852,57098.00
12/29/2018 17:00,2,0.000,ALERT,211.25,299.07,59.996,1546120804,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1187957.9,1187957.9,6852,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120854,57099.00
12/29/2018 17:00,2,0.000,ALERT,210.80,298.77,59.996,1546120804,"201051344000646","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1182700.0,1182700.0,6846,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1546120857,57100.00
12/29/2018 17:00,2,0.000,ALERT,212.61,299.67,59.996,1546120804,"201051344000867","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1184653.8,1184653.8,30705,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120859,57101.00
12/29/2018 17:00,2,0.000,ALERT,213.06,299.97,60.028,1546120804,"201051344000633","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1183603.3,1183603.3,30723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120862,57102.00
12/29/2018 17:00,2,0.100,ALERT,210.80,298.77,59.996,1546120804,"201051344000955","174011545737251",29.36,-3.50,0,296.96,326.72,3.0,1.0,0.000,1201403.5,1201403.5,6856,0,0,0,L,1122011218,1,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120864,57103.00
12/29/2018 17:00,2,0.000,ALERT,212.61,299.67,59.990,1546120804,"201051344000648","174011545737251",0.00,-6.50,0,297.87,309.89,0.0,0.0,0.000,1191552.8,1191552.8,30679,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120867,57104.00
12/29/2018 17:00,2,0.000,ALERT,212.83,300.27,59.969,1546120804,"201051344000645","174011545737251",0.00,-5.00,0,298.47,307.18,0.0,0.0,0.000,1195802.7,1195802.7,30698,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120869,57105.00
12/29/2018 17:00,2,0.088,ALERT,212.61,300.87,59.996,1546120804,"201051344000569","174011545737251",30.43,-4.00,0,299.07,314.70,2.8,0.7,0.000,1212815.6,1212815.6,3002,0,0,0,L,1122011218,1,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546120871,57106.00
12/29/2018 17:15,2,0.000,ALERT,211.93,300.27,60.022,1546121704,"201051344000579","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1212678.4,1212678.4,3155,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121707,57107.00
12/29/2018 17:15,2,0.000,ALERT,211.25,299.07,60.022,1546121704,"201051344001025","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6893,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121709,57108.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.97,60.022,1546121704,"201051344001093","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1189257.0,1189257.0,6891,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121711,57109.00
12/29/2018 17:15,2,0.000,ALERT,211.93,299.67,60.017,1546121704,"201051344000458","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1198898.4,1198898.4,3153,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121713,57110.00
12/29/2018 17:15,2,0.000,ALERT,211.25,299.97,60.022,1546121704,"201051344000890","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6836,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121715,57111.00
12/29/2018 17:15,2,0.000,ALERT,211.70,299.37,60.017,1546121704,"201051344000988","174011545737251",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,935753.1,935753.1,3163,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121717,57112.00
12/29/2018 17:15,2,0.000,ALERT,211.93,300.57,60.022,1546121704,"201051344000582","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6830,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121718,57113.00
12/29/2018 17:15,2,0.000,ALERT,211.93,300.27,60.017,1546121704,"201051344000868","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1185782.9,1185782.9,30710,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121720,57114.00
12/29/2018 17:15,2,0.000,ALERT,212.38,300.27,60.017,1546121704,"201051344000576","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1199016.7,1199016.7,3168,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121722,57115.00
12/29/2018 17:15,2,0.000,ALERT,212.16,299.67,60.012,1546121704,"201051344001158","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3157,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121724,57116.00
12/29/2018 17:15,2,0.000,ALERT,211.70,299.37,60.022,1546121704,"201051344000917","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6853,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121726,57117.00
12/29/2018 17:15,2,0.000,ALERT,211.70,299.37,60.028,1546121704,"201051344000417","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,966789.2,966789.2,6873,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121727,57118.00
12/29/2018 17:15,2,0.000,ALERT,211.70,299.67,60.022,1546121704,"201051344000685","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1194878.4,1194878.4,6838,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121729,57119.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.07,60.028,1546121704,"201051344000651","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6849,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546121731,57120.00
12/29/2018 17:15,2,0.000,ALERT,211.70,300.27,59.996,1546121704,"201051344000594","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1203630.6,1203630.6,30654,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121733,57121.00
12/29/2018 17:15,2,0.000,ALERT,212.16,299.67,60.022,1546121704,"201051344000469","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3156,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121735,57122.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.97,60.028,1546121704,"201051344000585","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1203372.3,1203372.3,6891,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121736,57123.00
12/29/2018 17:15,2,0.000,ALERT,212.61,299.67,60.012,1546121704,"201051344000853","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3151,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121738,57124.00
12/29/2018 17:15,2,0.000,ALERT,211.70,299.97,60.022,1546121704,"201051344001145","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6825,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546121740,57125.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.67,60.017,1546121704,"201051344000438","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6843,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121742,57126.00
12/29/2018 17:15,2,0.000,ALERT,211.03,299.67,60.017,1546121704,"201051344001135","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6833,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121744,57127.00
12/29/2018 17:15,2,0.000,ALERT,211.93,299.67,60.022,1546121704,"201051344000983","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3148,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121746,57128.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.37,60.028,1546121704,"201051344001203","174011545737251",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,1193292.6,1193292.6,6905,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121748,57129.00
12/29/2018 17:15,2,0.000,ALERT,211.48,299.97,60.022,1546121704,"201051344001230","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1187957.9,1187957.9,6854,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121749,57130.00
12/29/2018 17:15,2,0.000,ALERT,211.03,299.67,60.070,1546121704,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6848,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121751,57131.00
12/29/2018 17:15,2,0.000,ALERT,212.16,299.07,60.070,1546121704,"201051344000867","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1184653.8,1184653.8,30707,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121753,57132.00
12/29/2018 17:15,2,0.000,ALERT,212.61,299.37,60.033,1546121704,"201051344000633","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1183603.3,1183603.3,30725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546121755,57133.00
12/29/2018 17:15,2,0.000,ALERT,211.03,299.67,60.022,1546121704,"201051344000955","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1201403.5,1201403.5,6858,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121757,57134.00
12/29/2018 17:15,2,0.000,ALERT,212.16,299.07,60.043,1546121704,"201051344000648","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30681,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121758,57135.00
12/29/2018 17:15,2,0.000,ALERT,212.38,299.67,60.022,1546121704,"201051344000645","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30700,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546121760,57136.00
12/29/2018 17:15,2,0.000,ALERT,212.16,300.27,60.022,1546121704,"201051344000569","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1212815.6,1212815.6,3004,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546121762,57137.00
12/29/2018 17:30,2,0.000,ALERT,211.25,298.77,59.996,1546122604,"201051344000579","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1212678.4,1212678.4,3157,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122607,57138.00
12/29/2018 17:30,2,0.000,ALERT,210.35,297.26,59.985,1546122604,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6895,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122608,57139.00
12/29/2018 17:30,2,0.000,ALERT,210.57,298.17,59.990,1546122604,"201051344001093","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1189257.0,1189257.0,6893,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122610,57140.00
12/29/2018 17:30,2,0.000,ALERT,211.03,298.17,59.948,1546122604,"201051344000458","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3155,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122612,57141.00
12/29/2018 17:30,2,0.000,ALERT,210.57,298.47,60.001,1546122604,"201051344000890","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6838,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122614,57142.00
12/29/2018 17:30,2,0.000,ALERT,211.03,297.87,59.990,1546122604,"201051344000988","174011545737251",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,935753.1,935753.1,3165,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546122616,57143.00
12/29/2018 17:30,2,0.000,ALERT,211.03,299.07,59.996,1546122604,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1173816.2,1173816.2,6832,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122618,57144.00
12/29/2018 17:30,2,0.000,ALERT,211.25,298.77,60.001,1546122604,"201051344000868","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1185782.9,1185782.9,30712,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122619,57145.00
12/29/2018 17:30,2,0.000,ALERT,211.70,298.77,60.001,1546122604,"201051344000576","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1199016.7,1199016.7,3170,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122621,57146.00
12/29/2018 17:30,2,0.000,ALERT,211.48,298.17,60.001,1546122604,"201051344001158","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1179276.7,1179276.7,3159,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122623,57147.00
12/29/2018 17:30,2,0.000,ALERT,210.80,297.57,59.996,1546122604,"201051344000917","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1190473.4,1190473.4,6855,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546122625,57148.00
12/29/2018 17:30,2,0.000,ALERT,210.80,297.57,59.990,1546122604,"201051344000417","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,966789.2,966789.2,6875,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122627,57149.00
12/29/2018 17:30,2,0.000,ALERT,211.03,298.17,60.001,1546122604,"201051344000685","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1194878.4,1194878.4,6840,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122629,57150.00
12/29/2018 17:30,2,0.000,ALERT,210.80,297.57,59.985,1546122604,"201051344000651","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6851,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122630,57151.00
12/29/2018 17:30,2,0.000,ALERT,210.80,298.77,60.012,1546122604,"201051344000594","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1203630.6,1203630.6,30656,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122632,57152.00
12/29/2018 17:30,2,0.000,ALERT,211.25,298.17,60.006,1546122604,"201051344000469","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1187755.3,1187755.3,3158,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122634,57153.00
12/29/2018 17:30,2,0.000,ALERT,210.80,298.47,59.980,1546122604,"201051344000585","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6893,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122636,57154.00
12/29/2018 17:30,2,0.000,ALERT,211.70,298.17,59.996,1546122604,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1203517.8,1203517.8,3153,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122638,57155.00
12/29/2018 17:30,2,0.000,ALERT,210.80,298.47,59.980,1546122604,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6827,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122640,57156.00
12/29/2018 17:30,2,0.000,ALERT,210.80,298.17,60.012,1546122604,"201051344000438","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6845,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122642,57157.00
12/29/2018 17:30,2,0.000,ALERT,210.35,298.17,59.985,1546122604,"201051344001135","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6835,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546122643,57158.00
12/29/2018 17:30,2,0.000,ALERT,211.25,298.17,60.001,1546122604,"201051344000983","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1203161.6,1203161.6,3150,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122645,57159.00
12/29/2018 17:30,2,0.000,ALERT,210.57,297.87,59.990,1546122604,"201051344001203","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1193292.6,1193292.6,6907,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122647,57160.00
12/29/2018 17:30,2,0.000,ALERT,210.57,298.47,59.990,1546122604,"201051344001230","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1187957.9,1187957.9,6856,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546122649,57161.00
12/29/2018 17:30,2,0.000,ALERT,210.35,298.17,59.996,1546122604,"201051344000646","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6850,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122651,57162.00
12/29/2018 17:30,2,0.000,ALERT,211.48,297.57,60.038,1546122604,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1184653.8,1184653.8,30709,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546122653,57163.00
12/29/2018 17:30,2,0.000,ALERT,211.93,297.87,59.996,1546122604,"201051344000633","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1183603.3,1183603.3,30727,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122655,57164.00
12/29/2018 17:30,2,0.000,ALERT,210.12,298.17,59.980,1546122604,"201051344000955","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1201403.5,1201403.5,6860,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122656,57165.00
