ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 17:30,2,0.000,ALERT,211.25,297.57,60.001,1546122604,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1191552.8,1191552.8,30683,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122658,57166.00
12/29/2018 17:30,2,0.000,ALERT,211.70,298.17,60.001,1546122604,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1195802.7,1195802.7,30702,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122660,57167.00
12/29/2018 17:30,2,0.000,ALERT,211.25,298.77,60.001,1546122604,"201051344000569","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1212815.6,1212815.6,3006,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546122662,57168.00
12/29/2018 17:45,2,0.000,ALERT,211.93,299.97,59.990,1546123504,"201051344000579","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1212678.4,1212678.4,3159,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123507,57169.00
12/29/2018 17:45,2,0.000,ALERT,211.03,298.17,60.006,1546123504,"201051344001025","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1197333.0,1197333.0,6897,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123509,57170.00
12/29/2018 17:45,2,0.000,ALERT,211.03,299.07,60.001,1546123504,"201051344001093","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1189257.0,1189257.0,6895,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123510,57171.00
12/29/2018 17:45,2,0.000,ALERT,211.70,299.67,60.017,1546123504,"201051344000458","174011545737251",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3157,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123512,57172.00
12/29/2018 17:45,2,0.000,ALERT,211.03,299.37,59.996,1546123504,"201051344000890","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6840,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123514,57173.00
12/29/2018 17:45,2,0.000,ALERT,211.70,299.07,59.996,1546123504,"201051344000988","174011545737251",0.00,-6.50,0,293.66,301.17,0.0,0.0,0.000,935753.1,935753.1,3167,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123516,57174.00
12/29/2018 17:45,2,0.000,ALERT,211.70,299.97,59.996,1546123504,"201051344000582","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1173816.2,1173816.2,6834,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123518,57175.00
12/29/2018 17:45,2,0.000,ALERT,211.93,300.27,59.996,1546123504,"201051344000868","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1185782.9,1185782.9,30714,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123520,57176.00
12/29/2018 17:45,2,0.000,ALERT,212.38,299.97,59.980,1546123504,"201051344000576","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3172,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123521,57177.00
12/29/2018 17:45,2,0.000,ALERT,211.93,299.37,59.990,1546123504,"201051344001158","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1179276.7,1179276.7,3161,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123523,57178.00
12/29/2018 17:45,2,0.000,ALERT,211.25,298.47,59.996,1546123504,"201051344000917","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1190473.4,1190473.4,6857,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123525,57179.00
12/29/2018 17:45,2,0.000,ALERT,211.25,298.47,59.990,1546123504,"201051344000417","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,966789.2,966789.2,6877,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123527,57180.00
12/29/2018 17:45,2,0.000,ALERT,211.48,299.07,59.996,1546123504,"201051344000685","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1194878.4,1194878.4,6842,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123529,57181.00
12/29/2018 17:45,2,0.000,ALERT,211.25,298.17,60.001,1546123504,"201051344000651","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1188627.1,1188627.1,6853,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123530,57182.00
12/29/2018 17:45,2,0.000,ALERT,211.48,299.97,60.006,1546123504,"201051344000594","174011545737251",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,1203630.6,1203630.6,30658,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123532,57183.00
12/29/2018 17:45,2,0.000,ALERT,211.93,299.67,60.043,1546123504,"201051344000469","174011545737251",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,1187755.3,1187755.3,3160,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123534,57184.00
12/29/2018 17:45,2,0.000,ALERT,211.25,299.07,60.001,1546123504,"201051344000585","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1203372.3,1203372.3,6895,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123536,57185.00
12/29/2018 17:45,2,0.000,ALERT,212.38,299.37,60.001,1546123504,"201051344000853","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1203517.8,1203517.8,3155,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123538,57186.00
12/29/2018 17:45,2,0.000,ALERT,211.48,299.07,59.996,1546123504,"201051344001145","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6829,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123539,57187.00
12/29/2018 17:45,2,0.000,ALERT,211.25,299.07,60.006,1546123504,"201051344000438","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6847,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123541,57188.00
12/29/2018 17:45,2,0.000,ALERT,210.80,299.07,59.996,1546123504,"201051344001135","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1184742.6,1184742.6,6837,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123543,57189.00
12/29/2018 17:45,2,0.000,ALERT,211.70,299.67,59.969,1546123504,"201051344000983","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1203161.6,1203161.6,3152,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123545,57190.00
12/29/2018 17:45,2,0.000,ALERT,211.25,298.47,59.996,1546123504,"201051344001203","174011545737251",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,1193292.6,1193292.6,6909,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123547,57191.00
12/29/2018 17:45,2,0.000,ALERT,211.03,299.37,59.996,1546123504,"201051344001230","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1187957.9,1187957.9,6858,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123549,57192.00
12/29/2018 17:45,2,0.000,ALERT,210.80,298.77,59.996,1546123504,"201051344000646","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1182700.0,1182700.0,6852,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123550,57193.00
12/29/2018 17:45,2,0.000,ALERT,212.16,298.77,59.996,1546123504,"201051344000867","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,1184653.8,1184653.8,30711,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123552,57194.00
12/29/2018 17:45,2,0.000,ALERT,212.61,299.37,59.996,1546123504,"201051344000633","174011545737251",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,1183603.3,1183603.3,30729,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123554,57195.00
12/29/2018 17:45,2,0.000,ALERT,210.80,299.07,60.017,1546123504,"201051344000955","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1201403.5,1201403.5,6862,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123556,57196.00
12/29/2018 17:45,2,0.000,ALERT,211.93,298.77,59.996,1546123504,"201051344000648","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,1191552.8,1191552.8,30685,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123558,57197.00
12/29/2018 17:45,2,0.000,ALERT,212.38,299.37,59.996,1546123504,"201051344000645","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1195802.7,1195802.7,30704,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546123559,57198.00
12/29/2018 17:45,2,0.000,ALERT,211.93,299.97,59.996,1546123504,"201051344000569","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1212815.6,1212815.6,3008,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546123561,57199.00
12/29/2018 18:00,2,0.000,ALERT,212.16,300.27,60.028,1546124404,"201051344000579","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1212678.4,1212678.4,3161,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546124407,57200.00
12/29/2018 18:00,2,0.000,ALERT,211.03,298.77,60.017,1546124404,"201051344001025","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1197333.0,1197333.0,6899,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124409,57201.00
12/29/2018 18:00,2,0.000,ALERT,211.25,299.67,60.012,1546124404,"201051344001093","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1189257.0,1189257.0,6897,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546124410,57202.00
12/29/2018 18:00,2,0.000,ALERT,211.93,299.97,60.017,1546124404,"201051344000458","174011545737251",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,1198898.4,1198898.4,3159,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124412,57203.00
12/29/2018 18:00,2,0.000,ALERT,211.03,299.97,60.028,1546124404,"201051344000890","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1193873.1,1193873.1,6842,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546124414,57204.00
12/29/2018 18:00,2,0.000,ALERT,211.93,299.67,60.028,1546124404,"201051344000988","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,935753.1,935753.1,3169,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124416,57205.00
12/29/2018 18:00,2,0.000,ALERT,211.70,300.57,60.017,1546124404,"201051344000582","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1173816.2,1173816.2,6836,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124418,57206.00
12/29/2018 18:00,2,0.000,ALERT,212.16,300.27,59.990,1546124404,"201051344000868","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1185782.9,1185782.9,30716,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124420,57207.00
12/29/2018 18:00,2,0.000,ALERT,212.61,300.27,60.022,1546124404,"201051344000576","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1199016.7,1199016.7,3174,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124422,57208.00
12/29/2018 18:00,2,0.000,ALERT,212.16,299.67,60.059,1546124404,"201051344001158","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1179276.7,1179276.7,3163,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124423,57209.00
12/29/2018 18:00,2,0.000,ALERT,211.48,299.07,60.022,1546124404,"201051344000917","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1190473.4,1190473.4,6859,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124425,57210.00
12/29/2018 18:00,2,0.000,ALERT,211.48,299.07,60.028,1546124404,"201051344000417","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,966789.2,966789.2,6879,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124427,57211.00
12/29/2018 18:00,2,0.000,ALERT,211.48,299.67,59.985,1546124404,"201051344000685","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1194878.4,1194878.4,6844,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124429,57212.00
12/29/2018 18:00,2,0.000,ALERT,211.25,298.77,60.028,1546124404,"201051344000651","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1188627.1,1188627.1,6855,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124431,57213.00
12/29/2018 18:00,2,0.000,ALERT,211.93,300.27,60.022,1546124404,"201051344000594","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1203630.6,1203630.6,30660,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546124432,57214.00
12/29/2018 18:00,2,0.000,ALERT,212.38,299.67,60.054,1546124404,"201051344000469","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1187755.3,1187755.3,3162,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124434,57215.00
12/29/2018 18:00,2,0.000,ALERT,211.25,299.67,60.028,1546124404,"201051344000585","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1203372.3,1203372.3,6897,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124436,57216.00
12/29/2018 18:00,2,0.000,ALERT,212.61,299.67,60.017,1546124404,"201051344000853","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1203517.8,1203517.8,3157,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124438,57217.00
12/29/2018 18:00,2,0.000,ALERT,211.48,299.67,60.028,1546124404,"201051344001145","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1202337.9,1202337.9,6831,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124440,57218.00
12/29/2018 18:00,2,0.000,ALERT,211.25,299.67,60.022,1546124404,"201051344000438","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1196287.5,1196287.5,6849,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124441,57219.00
12/29/2018 18:00,2,0.000,ALERT,210.80,299.37,60.038,1546124404,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1184742.6,1184742.6,6839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124443,57220.00
12/29/2018 18:00,2,0.000,ALERT,212.16,299.97,60.028,1546124404,"201051344000983","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1203161.6,1203161.6,3154,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124445,57221.00
12/29/2018 18:00,2,0.000,ALERT,211.25,299.07,59.980,1546124404,"201051344001203","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1193292.6,1193292.6,6911,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124447,57222.00
12/29/2018 18:00,2,0.000,ALERT,211.25,299.97,60.065,1546124404,"201051344001230","174011545737251",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,1187957.9,1187957.9,6860,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124449,57223.00
12/29/2018 18:00,2,0.000,ALERT,211.03,299.37,60.022,1546124404,"201051344000646","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1182700.0,1182700.0,6854,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124451,57224.00
12/29/2018 18:00,2,0.000,ALERT,212.38,299.07,60.022,1546124404,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1184653.8,1184653.8,30713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124452,57225.00
12/29/2018 18:00,2,0.000,ALERT,212.83,299.67,60.022,1546124404,"201051344000633","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1183603.3,1183603.3,30731,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124454,57226.00
12/29/2018 18:00,2,0.000,ALERT,210.80,299.67,60.022,1546124404,"201051344000955","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1201403.5,1201403.5,6864,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124456,57227.00
12/29/2018 18:00,2,0.000,ALERT,212.16,299.07,60.022,1546124404,"201051344000648","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1191552.8,1191552.8,30687,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124458,57228.00
12/29/2018 18:00,2,0.000,ALERT,212.61,299.97,60.049,1546124404,"201051344000645","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1195802.7,1195802.7,30706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124460,57229.00
12/29/2018 18:00,2,0.000,ALERT,212.16,300.27,60.022,1546124404,"201051344000569","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1212815.6,1212815.6,3010,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546124461,57230.00
12/29/2018 18:15,2,0.000,ALERT,212.61,300.57,60.017,1546125304,"201051344000579","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3163,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125307,57231.00
12/29/2018 18:15,2,0.000,ALERT,211.48,298.77,60.022,1546125304,"201051344001025","174011545737251",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6901,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125308,57232.00
12/29/2018 18:15,2,0.000,ALERT,211.48,299.67,60.022,1546125304,"201051344001093","174011545737251",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6899,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125310,57233.00
12/29/2018 18:15,2,0.000,ALERT,212.38,299.97,60.017,1546125304,"201051344000458","174011545737251",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,1198898.4,1198898.4,3161,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125312,57234.00
12/29/2018 18:15,2,0.000,ALERT,211.48,299.97,59.980,1546125304,"201051344000890","174011545737251",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6844,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125314,57235.00
12/29/2018 18:15,2,0.000,ALERT,212.16,299.97,60.059,1546125304,"201051344000988","174011545737251",0.00,-7.00,0,294.56,301.47,0.0,0.0,0.000,935753.1,935753.1,3171,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125316,57236.00
12/29/2018 18:15,2,0.000,ALERT,212.16,300.57,60.033,1546125304,"201051344000582","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6838,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125318,57237.00
12/29/2018 18:15,2,0.000,ALERT,212.61,300.57,60.017,1546125304,"201051344000868","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30718,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125319,57238.00
12/29/2018 18:15,2,0.000,ALERT,213.06,300.57,60.017,1546125304,"201051344000576","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1199016.7,1199016.7,3176,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125321,57239.00
12/29/2018 18:15,2,0.000,ALERT,212.61,299.97,60.017,1546125304,"201051344001158","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3165,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125323,57240.00
12/29/2018 18:15,2,0.000,ALERT,211.70,299.07,60.017,1546125304,"201051344000917","174011545737251",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6861,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125325,57241.00
12/29/2018 18:15,2,0.000,ALERT,211.93,299.07,60.017,1546125304,"201051344000417","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,966789.2,966789.2,6881,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125327,57242.00
12/29/2018 18:15,2,0.000,ALERT,211.93,299.37,60.022,1546125304,"201051344000685","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6846,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125330,57243.00
12/29/2018 18:15,2,0.000,ALERT,211.70,298.77,60.017,1546125304,"201051344000651","174011545737251",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6857,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125331,57244.00
12/29/2018 18:15,2,0.000,ALERT,212.16,300.57,60.022,1546125304,"201051344000594","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1203630.6,1203630.6,30662,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125333,57245.00
12/29/2018 18:15,2,0.000,ALERT,212.61,300.27,60.017,1546125304,"201051344000469","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3164,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125335,57246.00
12/29/2018 18:15,2,0.000,ALERT,211.70,299.67,60.017,1546125304,"201051344000585","174011545737251",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6899,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125337,57247.00
12/29/2018 18:15,2,0.000,ALERT,213.06,299.97,60.006,1546125304,"201051344000853","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3159,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125339,57248.00
12/29/2018 18:15,2,0.000,ALERT,211.93,299.97,60.043,1546125304,"201051344001145","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6833,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125340,57249.00
12/29/2018 18:15,2,0.000,ALERT,211.70,299.67,59.990,1546125304,"201051344000438","174011545737251",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6851,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125342,57250.00
12/29/2018 18:15,2,0.000,ALERT,211.25,299.67,60.028,1546125304,"201051344001135","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6841,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125344,57251.00
12/29/2018 18:15,2,0.000,ALERT,212.38,300.27,60.017,1546125304,"201051344000983","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3156,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125346,57252.00
12/29/2018 18:15,2,0.000,ALERT,211.70,299.07,60.017,1546125304,"201051344001203","174011545737251",0.00,-8.50,0,296.36,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6913,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125348,57253.00
12/29/2018 18:15,2,0.000,ALERT,211.70,299.97,60.022,1546125304,"201051344001230","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6862,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125350,57254.00
12/29/2018 18:15,2,0.000,ALERT,211.25,299.37,60.017,1546125304,"201051344000646","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6856,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125351,57255.00
12/29/2018 18:15,2,0.000,ALERT,212.83,299.37,60.017,1546125304,"201051344000867","174011545737251",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,1184653.8,1184653.8,30715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125353,57256.00
12/29/2018 18:15,2,0.000,ALERT,213.29,299.97,60.022,1546125304,"201051344000633","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1183603.3,1183603.3,30733,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125355,57257.00
12/29/2018 18:15,2,0.000,ALERT,211.25,299.67,60.012,1546125304,"201051344000955","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6866,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125357,57258.00
12/29/2018 18:15,2,0.000,ALERT,212.61,299.37,60.012,1546125304,"201051344000648","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30689,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546125359,57259.00
12/29/2018 18:15,2,0.000,ALERT,212.83,299.97,60.017,1546125304,"201051344000645","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125360,57260.00
12/29/2018 18:15,2,0.000,ALERT,212.61,300.57,60.049,1546125304,"201051344000569","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1212815.6,1212815.6,3012,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546125362,57261.00
12/29/2018 18:30,2,0.000,ALERT,212.16,299.67,60.028,1546126204,"201051344000579","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3165,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126207,57262.00
12/29/2018 18:30,2,0.000,ALERT,211.25,298.47,60.028,1546126204,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1197333.0,1197333.0,6903,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126209,57263.00
12/29/2018 18:30,2,0.000,ALERT,211.48,299.37,60.022,1546126204,"201051344001093","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1189257.0,1189257.0,6901,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126210,57264.00
12/29/2018 18:30,2,0.000,ALERT,211.93,299.07,60.022,1546126204,"201051344000458","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1198898.4,1198898.4,3163,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126212,57265.00
12/29/2018 18:30,2,0.000,ALERT,211.48,299.67,60.028,1546126204,"201051344000890","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6846,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126214,57266.00
12/29/2018 18:30,2,0.000,ALERT,211.93,298.77,59.980,1546126204,"201051344000988","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,935753.1,935753.1,3173,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126216,57267.00
12/29/2018 18:30,2,0.000,ALERT,211.93,299.97,60.022,1546126204,"201051344000582","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126218,57268.00
12/29/2018 18:30,2,0.000,ALERT,212.16,299.67,60.049,1546126204,"201051344000868","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1185782.9,1185782.9,30720,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126220,57269.00
12/29/2018 18:30,2,0.000,ALERT,212.61,299.67,60.028,1546126204,"201051344000576","174011545737251",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,1199016.7,1199016.7,3178,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126221,57270.00
12/29/2018 18:30,2,0.000,ALERT,212.16,299.07,60.006,1546126204,"201051344001158","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3167,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126223,57271.00
12/29/2018 18:30,2,0.000,ALERT,211.70,298.77,59.980,1546126204,"201051344000917","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6863,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126225,57272.00
12/29/2018 18:30,2,0.000,ALERT,211.70,298.77,60.033,1546126204,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,966789.2,966789.2,6883,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126227,57273.00
12/29/2018 18:30,2,0.000,ALERT,211.93,299.07,60.033,1546126204,"201051344000685","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6848,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126229,57274.00
12/29/2018 18:30,2,0.000,ALERT,211.70,298.47,60.033,1546126204,"201051344000651","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6859,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126231,57275.00
12/29/2018 18:30,2,0.000,ALERT,211.70,299.67,60.022,1546126204,"201051344000594","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1203630.6,1203630.6,30664,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126232,57276.00
12/29/2018 18:30,2,0.000,ALERT,212.16,299.07,59.980,1546126204,"201051344000469","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3166,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126234,57277.00
12/29/2018 18:30,2,0.000,ALERT,211.70,299.37,60.038,1546126204,"201051344000585","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1203372.3,1203372.3,6901,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126236,57278.00
12/29/2018 18:30,2,0.000,ALERT,212.61,298.77,60.028,1546126204,"201051344000853","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3161,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126238,57279.00
12/29/2018 18:30,2,0.000,ALERT,211.70,299.37,59.975,1546126204,"201051344001145","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1202337.9,1202337.9,6835,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126240,57280.00
12/29/2018 18:30,2,0.000,ALERT,211.48,299.07,60.022,1546126204,"201051344000438","174011545737251",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,1196287.5,1196287.5,6853,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126242,57281.00
12/29/2018 18:30,2,0.000,ALERT,211.25,299.37,60.022,1546126204,"201051344001135","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1184742.6,1184742.6,6843,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126243,57282.00
12/29/2018 18:30,2,0.000,ALERT,211.93,299.07,60.022,1546126204,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3158,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126245,57283.00
12/29/2018 18:30,2,0.000,ALERT,211.48,298.77,60.028,1546126204,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1193292.6,1193292.6,6915,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126247,57284.00
12/29/2018 18:30,2,0.000,ALERT,211.48,299.67,60.006,1546126204,"201051344001230","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1187957.9,1187957.9,6864,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126249,57285.00
12/29/2018 18:30,2,0.000,ALERT,211.25,299.07,60.033,1546126204,"201051344000646","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1182700.0,1182700.0,6858,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126251,57286.00
12/29/2018 18:30,2,0.000,ALERT,212.38,298.47,60.001,1546126204,"201051344000867","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1184653.8,1184653.8,30717,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126253,57287.00
12/29/2018 18:30,2,0.000,ALERT,212.83,298.77,60.028,1546126204,"201051344000633","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1183603.3,1183603.3,30735,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126254,57288.00
12/29/2018 18:30,2,0.000,ALERT,211.03,299.37,60.033,1546126204,"201051344000955","174011545737251",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,1201403.5,1201403.5,6868,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126256,57289.00
12/29/2018 18:30,2,0.000,ALERT,212.16,298.17,60.022,1546126204,"201051344000648","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30691,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126258,57290.00
12/29/2018 18:30,2,0.000,ALERT,212.61,299.07,60.006,1546126204,"201051344000645","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1195802.7,1195802.7,30710,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546126260,57291.00
12/29/2018 18:30,2,0.000,ALERT,212.16,299.67,60.038,1546126204,"201051344000569","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1212815.6,1212815.6,3014,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546126262,57292.00
12/29/2018 18:45,2,0.000,ALERT,212.38,300.87,60.028,1546127103,"201051344000579","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1212678.4,1212678.4,3167,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127106,57293.00
12/29/2018 18:45,2,0.000,ALERT,211.48,298.77,60.028,1546127103,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1197333.0,1197333.0,6905,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127108,57294.00
12/29/2018 18:45,2,0.000,ALERT,211.70,299.67,59.980,1546127103,"201051344001093","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1189257.0,1189257.0,6903,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127110,57295.00
12/29/2018 18:45,2,0.000,ALERT,212.16,300.27,60.070,1546127103,"201051344000458","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1198898.4,1198898.4,3165,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127112,57296.00
12/29/2018 18:45,2,0.000,ALERT,211.70,299.97,60.038,1546127103,"201051344000890","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6848,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127114,57297.00
12/29/2018 18:45,2,0.000,ALERT,212.16,299.97,60.033,1546127103,"201051344000988","174011545737251",0.00,-8.00,0,294.56,301.47,0.0,0.0,0.000,935753.1,935753.1,3175,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127115,57298.00
12/29/2018 18:45,2,0.000,ALERT,212.16,300.57,60.033,1546127103,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127117,57299.00
12/29/2018 18:45,2,0.000,ALERT,212.38,300.87,60.028,1546127103,"201051344000868","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1185782.9,1185782.9,30722,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127119,57300.00
12/29/2018 18:45,2,0.000,ALERT,212.83,300.57,60.022,1546127103,"201051344000576","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1199016.7,1199016.7,3180,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127121,57301.00
12/29/2018 18:45,2,0.000,ALERT,212.38,299.97,60.028,1546127103,"201051344001158","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1179276.7,1179276.7,3169,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127123,57302.00
12/29/2018 18:45,2,0.000,ALERT,211.93,299.07,60.028,1546127103,"201051344000917","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6865,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127125,57303.00
12/29/2018 18:45,2,0.000,ALERT,211.93,299.07,60.028,1546127103,"201051344000417","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,966789.2,966789.2,6885,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127126,57304.00
12/29/2018 18:45,2,0.000,ALERT,212.16,299.67,60.043,1546127103,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6850,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127128,57305.00
12/29/2018 18:45,2,0.000,ALERT,211.93,298.77,60.028,1546127103,"201051344000651","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6861,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127130,57306.00
12/29/2018 18:45,2,0.000,ALERT,211.93,300.57,60.038,1546127103,"201051344000594","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,1203630.6,1203630.6,30666,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127132,57307.00
12/29/2018 18:45,2,0.000,ALERT,212.38,299.97,60.033,1546127103,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1187755.3,1187755.3,3168,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127134,57308.00
12/29/2018 18:45,2,0.000,ALERT,211.93,299.97,60.028,1546127103,"201051344000585","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1203372.3,1203372.3,6903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127136,57309.00
12/29/2018 18:45,2,0.000,ALERT,212.83,299.97,60.022,1546127103,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203517.8,1203517.8,3163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127137,57310.00
