ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 18:45,2,0.000,ALERT,211.93,299.97,60.022,1546127103,"201051344001145","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1202337.9,1202337.9,6837,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127139,57311.00
12/29/2018 18:45,2,0.000,ALERT,211.70,299.67,60.028,1546127103,"201051344000438","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6855,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127141,57312.00
12/29/2018 18:45,2,0.000,ALERT,211.48,299.67,60.022,1546127103,"201051344001135","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6845,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546127143,57313.00
12/29/2018 18:45,2,0.000,ALERT,212.16,299.97,60.017,1546127103,"201051344000983","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1203161.6,1203161.6,3160,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127145,57314.00
12/29/2018 18:45,2,0.000,ALERT,211.70,299.37,60.028,1546127103,"201051344001203","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1193292.6,1193292.6,6917,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127146,57315.00
12/29/2018 18:45,2,0.000,ALERT,211.70,299.97,60.028,1546127103,"201051344001230","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6866,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127148,57316.00
12/29/2018 18:45,2,0.000,ALERT,211.48,299.37,60.006,1546127103,"201051344000646","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6860,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127150,57317.00
12/29/2018 18:45,2,0.000,ALERT,212.61,299.67,60.049,1546127103,"201051344000867","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,1184653.8,1184653.8,30719,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127152,57318.00
12/29/2018 18:45,2,0.000,ALERT,213.06,299.97,60.028,1546127103,"201051344000633","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,1183603.3,1183603.3,30737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127154,57319.00
12/29/2018 18:45,2,0.000,ALERT,211.25,299.67,60.017,1546127103,"201051344000955","174011545737251",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,1201403.5,1201403.5,6870,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127156,57320.00
12/29/2018 18:45,2,0.000,ALERT,212.38,299.37,60.022,1546127103,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30693,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127158,57321.00
12/29/2018 18:45,2,0.000,ALERT,212.83,299.97,60.028,1546127103,"201051344000645","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1195802.7,1195802.7,30712,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127160,57322.00
12/29/2018 18:45,2,0.000,ALERT,212.38,300.57,60.017,1546127103,"201051344000569","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1212815.6,1212815.6,3016,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546127162,57323.00
12/29/2018 19:00,2,0.000,ALERT,212.38,300.57,60.006,1546128004,"201051344000579","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1212678.4,1212678.4,3169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128007,57324.00
12/29/2018 19:00,2,0.000,ALERT,211.48,298.77,60.017,1546128004,"201051344001025","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6907,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128009,57325.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.37,59.980,1546128004,"201051344001093","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1189257.0,1189257.0,6905,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128010,57326.00
12/29/2018 19:00,2,0.000,ALERT,212.16,299.97,60.017,1546128004,"201051344000458","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1198898.4,1198898.4,3167,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128012,57327.00
12/29/2018 19:00,2,0.000,ALERT,211.48,299.67,60.017,1546128004,"201051344000890","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1193873.1,1193873.1,6850,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128014,57328.00
12/29/2018 19:00,2,0.000,ALERT,212.16,299.67,60.043,1546128004,"201051344000988","174011545737251",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,935753.1,935753.1,3177,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128016,57329.00
12/29/2018 19:00,2,0.000,ALERT,212.16,300.27,60.022,1546128004,"201051344000582","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1173816.2,1173816.2,6844,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128018,57330.00
12/29/2018 19:00,2,0.000,ALERT,212.38,300.57,60.017,1546128004,"201051344000868","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1185782.9,1185782.9,30724,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128020,57331.00
12/29/2018 19:00,2,0.000,ALERT,212.83,300.57,60.012,1546128004,"201051344000576","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1199016.7,1199016.7,3182,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128021,57332.00
12/29/2018 19:00,2,0.000,ALERT,212.61,299.97,60.012,1546128004,"201051344001158","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1179276.7,1179276.7,3171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128023,57333.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.07,60.022,1546128004,"201051344000917","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1190473.4,1190473.4,6867,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128025,57334.00
12/29/2018 19:00,2,0.000,ALERT,211.70,298.77,60.017,1546128004,"201051344000417","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,966789.2,966789.2,6887,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128027,57335.00
12/29/2018 19:00,2,0.000,ALERT,211.93,299.37,60.022,1546128004,"201051344000685","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1194878.4,1194878.4,6852,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128029,57336.00
12/29/2018 19:00,2,0.000,ALERT,211.70,298.77,60.065,1546128004,"201051344000651","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1188627.1,1188627.1,6863,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128031,57337.00
12/29/2018 19:00,2,0.000,ALERT,211.93,300.57,59.980,1546128004,"201051344000594","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1203630.6,1203630.6,30668,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128032,57338.00
12/29/2018 19:00,2,0.000,ALERT,212.61,299.97,60.022,1546128004,"201051344000469","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1187755.3,1187755.3,3170,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128034,57339.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.67,60.028,1546128004,"201051344000585","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6905,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128036,57340.00
12/29/2018 19:00,2,0.000,ALERT,212.83,299.97,60.012,1546128004,"201051344000853","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1203517.8,1203517.8,3165,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128038,57341.00
12/29/2018 19:00,2,0.000,ALERT,211.93,299.67,60.028,1546128004,"201051344001145","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1202337.9,1202337.9,6839,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128040,57342.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.37,60.017,1546128004,"201051344000438","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1196287.5,1196287.5,6857,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128041,57343.00
12/29/2018 19:00,2,0.000,ALERT,211.25,299.37,59.985,1546128004,"201051344001135","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1184742.6,1184742.6,6847,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128043,57344.00
12/29/2018 19:00,2,0.000,ALERT,212.38,299.97,60.017,1546128004,"201051344000983","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1203161.6,1203161.6,3162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128045,57345.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.07,60.022,1546128004,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1193292.6,1193292.6,6919,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128047,57346.00
12/29/2018 19:00,2,0.000,ALERT,211.70,299.97,60.022,1546128004,"201051344001230","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1187957.9,1187957.9,6868,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128049,57347.00
12/29/2018 19:00,2,0.000,ALERT,211.25,299.37,60.017,1546128004,"201051344000646","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1182700.0,1182700.0,6862,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128051,57348.00
12/29/2018 19:00,2,0.000,ALERT,212.61,299.37,60.022,1546128004,"201051344000867","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1184653.8,1184653.8,30721,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128052,57349.00
12/29/2018 19:00,2,0.000,ALERT,213.06,299.67,60.017,1546128004,"201051344000633","174011545737251",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,1183603.3,1183603.3,30739,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128054,57350.00
12/29/2018 19:00,2,0.000,ALERT,211.25,299.37,60.012,1546128004,"201051344000955","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6872,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128056,57351.00
12/29/2018 19:00,2,0.000,ALERT,212.38,299.37,59.990,1546128004,"201051344000648","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1191552.8,1191552.8,30695,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128058,57352.00
12/29/2018 19:00,2,0.000,ALERT,212.83,299.97,60.022,1546128004,"201051344000645","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1195802.7,1195802.7,30714,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128060,57353.00
12/29/2018 19:00,2,0.000,ALERT,212.38,300.57,60.017,1546128004,"201051344000569","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1212815.6,1212815.6,3018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128061,57354.00
12/29/2018 19:15,2,0.000,ALERT,212.38,300.57,60.012,1546128904,"201051344000579","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1212678.4,1212678.4,3171,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128907,57355.00
12/29/2018 19:15,2,0.000,ALERT,211.48,299.07,60.028,1546128904,"201051344001025","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1197333.0,1197333.0,6909,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128909,57356.00
12/29/2018 19:15,2,0.000,ALERT,211.48,299.67,60.017,1546128904,"201051344001093","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1189257.0,1189257.0,6907,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128911,57357.00
12/29/2018 19:15,2,0.000,ALERT,212.16,299.97,59.964,1546128904,"201051344000458","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1198898.4,1198898.4,3169,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128913,57358.00
12/29/2018 19:15,2,0.000,ALERT,211.48,300.27,60.017,1546128904,"201051344000890","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1193873.1,1193873.1,6852,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128914,57359.00
12/29/2018 19:15,2,0.000,ALERT,212.16,299.67,60.006,1546128904,"201051344000988","174011545737251",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,935753.1,935753.1,3179,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128916,57360.00
12/29/2018 19:15,2,0.000,ALERT,211.93,300.57,60.017,1546128904,"201051344000582","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1173816.2,1173816.2,6846,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128918,57361.00
12/29/2018 19:15,2,0.000,ALERT,212.38,300.57,59.985,1546128904,"201051344000868","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1185782.9,1185782.9,30726,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128920,57362.00
12/29/2018 19:15,2,0.000,ALERT,212.83,300.57,60.017,1546128904,"201051344000576","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1199016.7,1199016.7,3184,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128922,57363.00
12/29/2018 19:15,2,0.000,ALERT,212.38,299.97,60.022,1546128904,"201051344001158","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1179276.7,1179276.7,3173,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128924,57364.00
12/29/2018 19:15,2,0.000,ALERT,211.70,299.37,60.017,1546128904,"201051344000917","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1190473.4,1190473.4,6869,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128925,57365.00
12/29/2018 19:15,2,0.000,ALERT,211.93,299.37,60.017,1546128904,"201051344000417","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,966789.2,966789.2,6889,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128927,57366.00
12/29/2018 19:15,2,0.000,ALERT,211.93,299.97,60.017,1546128904,"201051344000685","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1194878.4,1194878.4,6854,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128929,57367.00
12/29/2018 19:15,2,0.000,ALERT,211.70,299.07,60.017,1546128904,"201051344000651","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1188627.1,1188627.1,6865,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128931,57368.00
12/29/2018 19:15,2,0.000,ALERT,211.93,300.27,60.017,1546128904,"201051344000594","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1203630.6,1203630.6,30670,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128933,57369.00
12/29/2018 19:15,2,0.000,ALERT,212.38,299.97,60.012,1546128904,"201051344000469","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1187755.3,1187755.3,3172,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128935,57370.00
12/29/2018 19:15,2,0.000,ALERT,211.70,299.97,60.017,1546128904,"201051344000585","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1203372.3,1203372.3,6907,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128936,57371.00
12/29/2018 19:15,2,0.000,ALERT,212.83,299.97,60.033,1546128904,"201051344000853","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1203517.8,1203517.8,3167,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128938,57372.00
12/29/2018 19:15,2,0.000,ALERT,211.93,300.27,60.017,1546128904,"201051344001145","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1202337.9,1202337.9,6841,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128940,57373.00
12/29/2018 19:15,2,0.000,ALERT,211.70,299.97,60.022,1546128904,"201051344000438","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1196287.5,1196287.5,6859,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128942,57374.00
12/29/2018 19:15,2,0.000,ALERT,211.25,299.67,60.065,1546128904,"201051344001135","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1184742.6,1184742.6,6849,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128944,57375.00
12/29/2018 19:15,2,0.000,ALERT,212.16,299.97,60.017,1546128904,"201051344000983","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203161.6,1203161.6,3164,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128946,57376.00
12/29/2018 19:15,2,0.000,ALERT,211.70,299.37,60.012,1546128904,"201051344001203","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1193292.6,1193292.6,6921,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128947,57377.00
12/29/2018 19:15,2,0.000,ALERT,211.48,300.27,60.038,1546128904,"201051344001230","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6870,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128949,57378.00
12/29/2018 19:15,2,0.000,ALERT,211.25,299.67,59.980,1546128904,"201051344000646","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1182700.0,1182700.0,6864,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128951,57379.00
12/29/2018 19:15,2,0.000,ALERT,212.61,299.37,60.001,1546128904,"201051344000867","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1184653.8,1184653.8,30723,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128953,57380.00
12/29/2018 19:15,2,0.000,ALERT,213.06,299.67,59.980,1546128904,"201051344000633","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1183603.3,1183603.3,30741,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128955,57381.00
12/29/2018 19:15,2,0.000,ALERT,211.25,299.67,60.022,1546128904,"201051344000955","174011545737251",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,1201403.5,1201403.5,6874,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128957,57382.00
12/29/2018 19:15,2,0.000,ALERT,212.38,299.37,60.017,1546128904,"201051344000648","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1191552.8,1191552.8,30697,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546128958,57383.00
12/29/2018 19:15,2,0.000,ALERT,212.61,299.97,60.049,1546128904,"201051344000645","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1195802.7,1195802.7,30716,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128960,57384.00
12/29/2018 19:15,2,0.000,ALERT,212.38,300.57,60.017,1546128904,"201051344000569","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1212815.6,1212815.6,3020,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546128962,57385.00
12/29/2018 19:30,2,0.000,ALERT,212.83,300.57,60.022,1546129804,"201051344000579","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1212678.4,1212678.4,3173,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129807,57386.00
12/29/2018 19:30,2,0.000,ALERT,211.70,299.37,60.070,1546129804,"201051344001025","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1197333.0,1197333.0,6911,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129808,57387.00
12/29/2018 19:30,2,0.000,ALERT,211.93,300.27,60.028,1546129804,"201051344001093","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1189257.0,1189257.0,6909,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129810,57388.00
12/29/2018 19:30,2,0.000,ALERT,212.61,300.27,60.054,1546129804,"201051344000458","174011545737251",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,1198898.4,1198898.4,3171,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129812,57389.00
12/29/2018 19:30,2,0.000,ALERT,211.93,300.57,60.022,1546129804,"201051344000890","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1193873.1,1193873.1,6854,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129814,57390.00
12/29/2018 19:30,2,0.000,ALERT,212.38,299.97,60.022,1546129804,"201051344000988","174011545737251",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,935753.1,935753.1,3181,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129816,57391.00
12/29/2018 19:30,2,0.000,ALERT,212.38,301.17,60.022,1546129804,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1173816.2,1173816.2,6848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129818,57392.00
12/29/2018 19:30,2,0.000,ALERT,212.61,300.87,60.022,1546129804,"201051344000868","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1185782.9,1185782.9,30728,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129819,57393.00
12/29/2018 19:30,2,0.000,ALERT,213.06,300.57,60.059,1546129804,"201051344000576","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1199016.7,1199016.7,3186,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129821,57394.00
12/29/2018 19:30,2,0.000,ALERT,212.83,300.27,60.028,1546129804,"201051344001158","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1179276.7,1179276.7,3175,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129823,57395.00
12/29/2018 19:30,2,0.000,ALERT,212.16,299.67,60.022,1546129804,"201051344000917","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6871,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129825,57396.00
12/29/2018 19:30,2,0.000,ALERT,212.16,299.67,59.975,1546129804,"201051344000417","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,966789.2,966789.2,6891,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129827,57397.00
12/29/2018 19:30,2,0.000,ALERT,212.38,299.97,60.028,1546129804,"201051344000685","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1194878.4,1194878.4,6856,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129829,57398.00
12/29/2018 19:30,2,0.000,ALERT,212.16,299.37,60.022,1546129804,"201051344000651","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1188627.1,1188627.1,6867,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129830,57399.00
12/29/2018 19:30,2,0.000,ALERT,212.38,300.87,60.033,1546129804,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1203630.6,1203630.6,30672,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129832,57400.00
12/29/2018 19:30,2,0.000,ALERT,212.83,300.27,60.022,1546129804,"201051344000469","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1187755.3,1187755.3,3174,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129834,57401.00
12/29/2018 19:30,2,0.000,ALERT,212.16,300.27,60.022,1546129804,"201051344000585","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6909,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129836,57402.00
12/29/2018 19:30,2,0.000,ALERT,213.29,300.27,60.028,1546129804,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1203517.8,1203517.8,3169,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129838,57403.00
12/29/2018 19:30,2,0.000,ALERT,212.38,300.27,60.028,1546129804,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1202337.9,1202337.9,6843,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129840,57404.00
12/29/2018 19:30,2,0.000,ALERT,212.16,299.97,60.028,1546129804,"201051344000438","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1196287.5,1196287.5,6861,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129841,57405.00
12/29/2018 19:30,2,0.000,ALERT,211.70,299.97,60.028,1546129804,"201051344001135","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1184742.6,1184742.6,6851,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129843,57406.00
12/29/2018 19:30,2,0.000,ALERT,212.61,300.27,60.022,1546129804,"201051344000983","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1203161.6,1203161.6,3166,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129845,57407.00
12/29/2018 19:30,2,0.000,ALERT,212.16,299.67,59.969,1546129804,"201051344001203","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1193292.6,1193292.6,6923,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129847,57408.00
12/29/2018 19:30,2,0.000,ALERT,211.93,300.57,60.022,1546129804,"201051344001230","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1187957.9,1187957.9,6872,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129849,57409.00
12/29/2018 19:30,2,0.000,ALERT,211.70,299.97,60.022,1546129804,"201051344000646","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6866,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129851,57410.00
12/29/2018 19:30,2,0.000,ALERT,213.06,299.97,59.985,1546129804,"201051344000867","174011545737251",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,1184653.8,1184653.8,30725,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129852,57411.00
12/29/2018 19:30,2,0.000,ALERT,213.51,299.97,60.022,1546129804,"201051344000633","174011545737251",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,1183603.3,1183603.3,30743,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129854,57412.00
12/29/2018 19:30,2,0.000,ALERT,211.48,299.97,60.022,1546129804,"201051344000955","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1201403.5,1201403.5,6876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129856,57413.00
12/29/2018 19:30,2,0.000,ALERT,212.83,299.37,60.022,1546129804,"201051344000648","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1191552.8,1191552.8,30699,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129858,57414.00
12/29/2018 19:30,2,0.000,ALERT,213.06,300.27,59.985,1546129804,"201051344000645","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1195802.7,1195802.7,30718,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546129860,57415.00
12/29/2018 19:30,2,0.000,ALERT,212.83,300.87,59.975,1546129804,"201051344000569","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1212815.6,1212815.6,3022,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546129862,57416.00
12/29/2018 19:45,2,0.000,ALERT,212.61,300.87,60.038,1546130704,"201051344000579","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1212678.4,1212678.4,3175,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130707,57417.00
12/29/2018 19:45,2,0.000,ALERT,211.93,299.97,60.033,1546130704,"201051344001025","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6913,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130709,57418.00
12/29/2018 19:45,2,0.000,ALERT,212.16,300.87,60.075,1546130704,"201051344001093","174011545737251",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6911,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130710,57419.00
12/29/2018 19:45,2,0.000,ALERT,212.61,300.27,60.033,1546130704,"201051344000458","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1198898.4,1198898.4,3173,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130712,57420.00
12/29/2018 19:45,2,0.000,ALERT,212.16,301.17,60.038,1546130704,"201051344000890","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1193873.1,1193873.1,6856,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130714,57421.00
12/29/2018 19:45,2,0.000,ALERT,212.38,300.27,60.043,1546130704,"201051344000988","174011545737251",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,935753.1,935753.1,3183,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130716,57422.00
12/29/2018 19:45,2,0.000,ALERT,212.61,301.77,60.075,1546130704,"201051344000582","174011545737251",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,1173816.2,1173816.2,6850,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130718,57423.00
12/29/2018 19:45,2,0.000,ALERT,212.61,301.17,60.022,1546130704,"201051344000868","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1185782.9,1185782.9,30730,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130720,57424.00
12/29/2018 19:45,2,0.000,ALERT,213.06,300.87,60.033,1546130704,"201051344000576","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1199016.7,1199016.7,3188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130721,57425.00
12/29/2018 19:45,2,0.000,ALERT,212.83,300.27,60.033,1546130704,"201051344001158","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1179276.7,1179276.7,3177,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130723,57426.00
12/29/2018 19:45,2,0.000,ALERT,212.38,300.27,60.038,1546130704,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1190473.4,1190473.4,6873,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130725,57427.00
12/29/2018 19:45,2,0.000,ALERT,212.38,300.27,60.033,1546130704,"201051344000417","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,966789.2,966789.2,6893,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130727,57428.00
12/29/2018 19:45,2,0.000,ALERT,212.61,300.87,60.038,1546130704,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6858,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130729,57429.00
12/29/2018 19:45,2,0.000,ALERT,212.38,299.97,60.043,1546130704,"201051344000651","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6869,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130730,57430.00
12/29/2018 19:45,2,0.000,ALERT,212.38,300.87,60.033,1546130704,"201051344000594","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1203630.6,1203630.6,30674,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130732,57431.00
12/29/2018 19:45,2,0.000,ALERT,212.83,300.27,60.038,1546130704,"201051344000469","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1187755.3,1187755.3,3176,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130734,57432.00
12/29/2018 19:45,2,0.000,ALERT,212.38,301.17,60.075,1546130704,"201051344000585","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6911,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130736,57433.00
12/29/2018 19:45,2,0.000,ALERT,213.29,300.27,60.001,1546130704,"201051344000853","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1203517.8,1203517.8,3171,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130738,57434.00
12/29/2018 19:45,2,0.000,ALERT,212.61,301.17,60.065,1546130704,"201051344001145","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6845,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130740,57435.00
12/29/2018 19:45,2,0.000,ALERT,212.16,300.87,60.043,1546130704,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6863,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130741,57436.00
12/29/2018 19:45,2,0.000,ALERT,211.93,300.87,60.075,1546130704,"201051344001135","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6853,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130743,57437.00
12/29/2018 19:45,2,0.000,ALERT,212.61,300.57,60.028,1546130704,"201051344000983","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1203161.6,1203161.6,3168,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130745,57438.00
12/29/2018 19:45,2,0.000,ALERT,212.38,300.27,60.054,1546130704,"201051344001203","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6925,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130747,57439.00
12/29/2018 19:45,2,0.000,ALERT,212.16,301.17,60.043,1546130704,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6874,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130749,57440.00
12/29/2018 19:45,2,0.000,ALERT,211.93,300.57,60.043,1546130704,"201051344000646","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6868,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130751,57441.00
12/29/2018 19:45,2,0.000,ALERT,213.06,299.67,60.049,1546130704,"201051344000867","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1184653.8,1184653.8,30727,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130752,57442.00
12/29/2018 19:45,2,0.000,ALERT,213.51,299.97,60.038,1546130704,"201051344000633","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1183603.3,1183603.3,30745,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130754,57443.00
12/29/2018 19:45,2,0.000,ALERT,211.70,300.87,60.043,1546130704,"201051344000955","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6878,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130756,57444.00
12/29/2018 19:45,2,0.000,ALERT,212.83,299.67,60.017,1546130704,"201051344000648","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1191552.8,1191552.8,30701,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130758,57445.00
12/29/2018 19:45,2,0.000,ALERT,213.06,300.27,60.017,1546130704,"201051344000645","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1195802.7,1195802.7,30720,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546130760,57446.00
12/29/2018 19:45,2,0.000,ALERT,212.83,300.87,60.043,1546130704,"201051344000569","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1212815.6,1212815.6,3024,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546130761,57447.00
12/29/2018 20:00,2,0.000,ALERT,213.06,301.47,60.001,1546131604,"201051344000579","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1212678.4,1212678.4,3177,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131607,57448.00
12/29/2018 20:00,2,0.000,ALERT,211.93,299.67,59.990,1546131604,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6915,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131609,57449.00
12/29/2018 20:00,2,0.000,ALERT,212.16,300.27,60.006,1546131604,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6913,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131611,57450.00
12/29/2018 20:00,2,0.000,ALERT,212.83,300.57,60.001,1546131604,"201051344000458","174011545737251",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,1198898.4,1198898.4,3175,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131613,57451.00
12/29/2018 20:00,2,0.000,ALERT,212.16,300.87,59.990,1546131604,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6858,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131615,57452.00
12/29/2018 20:00,2,0.000,ALERT,212.83,300.57,60.001,1546131604,"201051344000988","174011545737251",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,935753.1,935753.1,3185,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131617,57453.00
12/29/2018 20:00,2,0.000,ALERT,212.83,301.17,59.990,1546131604,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6852,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131618,57454.00
12/29/2018 20:00,2,0.000,ALERT,212.83,301.47,59.996,1546131604,"201051344000868","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1185782.9,1185782.9,30732,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131620,57455.00
