ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 20:00,2,0.000,ALERT,213.51,301.17,59.996,1546131604,"201051344000576","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1199016.7,1199016.7,3190,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131622,57456.00
12/29/2018 20:00,2,0.000,ALERT,213.06,300.57,59.996,1546131604,"201051344001158","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1179276.7,1179276.7,3179,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131624,57457.00
12/29/2018 20:00,2,0.000,ALERT,212.38,299.97,59.953,1546131604,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6875,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131626,57458.00
12/29/2018 20:00,2,0.000,ALERT,212.38,299.67,59.990,1546131604,"201051344000417","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131627,57459.00
12/29/2018 20:00,2,0.000,ALERT,212.61,300.27,59.996,1546131604,"201051344000685","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6860,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131629,57460.00
12/29/2018 20:00,2,0.000,ALERT,212.38,299.67,59.996,1546131604,"201051344000651","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6871,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131631,57461.00
12/29/2018 20:00,2,0.000,ALERT,212.61,301.17,60.001,1546131604,"201051344000594","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1203630.6,1203630.6,30676,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131633,57462.00
12/29/2018 20:00,2,0.000,ALERT,213.06,300.87,59.996,1546131604,"201051344000469","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1187755.3,1187755.3,3178,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131635,57463.00
12/29/2018 20:00,2,0.000,ALERT,212.38,300.57,60.028,1546131604,"201051344000585","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6913,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131636,57464.00
12/29/2018 20:00,2,0.000,ALERT,213.51,300.57,59.996,1546131604,"201051344000853","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1203517.8,1203517.8,3173,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131638,57465.00
12/29/2018 20:00,2,0.000,ALERT,212.61,300.57,59.996,1546131604,"201051344001145","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6847,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131640,57466.00
12/29/2018 20:00,2,0.000,ALERT,212.38,300.27,59.990,1546131604,"201051344000438","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6865,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131642,57467.00
12/29/2018 20:00,2,0.000,ALERT,211.93,300.57,59.990,1546131604,"201051344001135","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6855,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131644,57468.00
12/29/2018 20:00,2,0.000,ALERT,212.83,300.87,59.969,1546131604,"201051344000983","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1203161.6,1203161.6,3170,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131646,57469.00
12/29/2018 20:00,2,0.000,ALERT,212.38,299.97,60.022,1546131604,"201051344001203","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6927,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131648,57470.00
12/29/2018 20:00,2,0.000,ALERT,212.16,300.87,59.964,1546131604,"201051344001230","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6876,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131650,57471.00
12/29/2018 20:00,2,0.000,ALERT,211.93,300.27,59.990,1546131604,"201051344000646","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6870,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131651,57472.00
12/29/2018 20:00,2,0.000,ALERT,213.29,299.97,60.028,1546131604,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1184653.8,1184653.8,30729,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131653,57473.00
12/29/2018 20:00,2,0.000,ALERT,213.74,300.57,59.969,1546131604,"201051344000633","174011545737251",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,1183603.3,1183603.3,30747,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131655,57474.00
12/29/2018 20:00,2,0.000,ALERT,211.93,300.27,59.990,1546131604,"201051344000955","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6880,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131657,57475.00
12/29/2018 20:00,2,0.000,ALERT,213.06,299.97,60.001,1546131604,"201051344000648","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1191552.8,1191552.8,30703,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546131659,57476.00
12/29/2018 20:00,2,0.000,ALERT,213.29,300.57,60.001,1546131604,"201051344000645","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1195802.7,1195802.7,30722,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131660,57477.00
12/29/2018 20:00,2,0.000,ALERT,213.06,301.17,59.996,1546131604,"201051344000569","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1212815.6,1212815.6,3026,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546131662,57478.00
12/29/2018 20:15,2,0.000,ALERT,212.83,300.57,60.043,1546132504,"201051344000579","174011545737251",0.00,-8.50,0,287.65,303.28,0.0,0.0,0.000,1212678.4,1212678.4,3179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132507,57479.00
12/29/2018 20:15,2,0.000,ALERT,211.93,299.37,60.006,1546132504,"201051344001025","174011545737251",0.00,-10.00,0,285.84,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6917,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132509,57480.00
12/29/2018 20:15,2,0.000,ALERT,211.93,299.97,59.985,1546132504,"201051344001093","174011545737251",0.00,-7.00,0,286.44,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6915,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132511,57481.00
12/29/2018 20:15,2,0.000,ALERT,212.61,300.27,60.017,1546132504,"201051344000458","174011545737251",0.00,-6.50,0,287.05,303.28,0.0,0.0,0.000,1198898.4,1198898.4,3177,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132513,57482.00
12/29/2018 20:15,2,0.000,ALERT,211.93,300.57,60.017,1546132504,"201051344000890","174011545737251",0.00,-8.00,0,286.74,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6860,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132514,57483.00
12/29/2018 20:15,2,0.000,ALERT,212.61,299.97,60.017,1546132504,"201051344000988","174011545737251",0.00,-8.00,0,284.34,302.07,0.0,0.0,0.000,935753.1,935753.1,3187,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132516,57484.00
12/29/2018 20:15,2,0.000,ALERT,212.38,301.17,60.012,1546132504,"201051344000582","174011545737251",0.00,-10.00,0,287.05,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6854,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132518,57485.00
12/29/2018 20:15,2,0.000,ALERT,212.83,300.87,60.022,1546132504,"201051344000868","174011545737251",0.00,-8.00,0,287.65,303.28,0.0,0.0,0.000,1185782.9,1185782.9,30734,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132520,57486.00
12/29/2018 20:15,2,0.000,ALERT,213.29,300.57,60.012,1546132504,"201051344000576","174011545737251",0.00,-10.00,0,287.05,302.98,0.0,0.0,0.000,1199016.7,1199016.7,3192,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132522,57487.00
12/29/2018 20:15,2,0.000,ALERT,212.83,299.97,60.017,1546132504,"201051344001158","174011545737251",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,1179276.7,1179276.7,3181,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132523,57488.00
12/29/2018 20:15,2,0.000,ALERT,212.16,299.67,59.980,1546132504,"201051344000917","174011545737251",0.00,-7.00,0,285.24,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6877,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132525,57489.00
12/29/2018 20:15,2,0.000,ALERT,212.16,299.37,60.022,1546132504,"201051344000417","174011545737251",0.00,-9.00,0,285.84,301.77,0.0,0.0,0.000,966789.2,966789.2,6897,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132527,57490.00
12/29/2018 20:15,2,0.000,ALERT,212.38,299.97,60.012,1546132504,"201051344000685","174011545737251",0.00,-8.50,0,286.44,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6862,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132529,57491.00
12/29/2018 20:15,2,0.000,ALERT,212.16,299.37,59.985,1546132504,"201051344000651","174011545737251",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,1188627.1,1188627.1,6873,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132531,57492.00
12/29/2018 20:15,2,0.000,ALERT,212.38,300.57,60.017,1546132504,"201051344000594","174011545737251",0.00,-9.00,0,286.44,302.68,0.0,0.0,0.000,1203630.6,1203630.6,30678,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132533,57493.00
12/29/2018 20:15,2,0.000,ALERT,212.83,300.27,60.017,1546132504,"201051344000469","174011545737251",0.00,-10.00,0,286.14,302.37,0.0,0.0,0.000,1187755.3,1187755.3,3180,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132535,57494.00
12/29/2018 20:15,2,0.000,ALERT,212.16,300.27,59.985,1546132504,"201051344000585","174011545737251",0.00,-8.50,0,286.14,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6915,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132536,57495.00
12/29/2018 20:15,2,0.000,ALERT,213.29,299.97,60.017,1546132504,"201051344000853","174011545737251",0.00,-9.00,0,287.05,302.68,0.0,0.0,0.000,1203517.8,1203517.8,3175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132538,57496.00
12/29/2018 20:15,2,0.000,ALERT,212.38,300.27,60.059,1546132504,"201051344001145","174011545737251",0.00,-9.00,0,286.74,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6849,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132540,57497.00
12/29/2018 20:15,2,0.000,ALERT,212.16,299.97,60.001,1546132504,"201051344000438","174011545737251",0.00,-9.00,0,286.44,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6867,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132542,57498.00
12/29/2018 20:15,2,0.000,ALERT,211.70,299.97,60.006,1546132504,"201051344001135","174011545737251",0.00,-8.50,0,286.74,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6857,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132544,57499.00
12/29/2018 20:15,2,0.000,ALERT,212.61,300.27,60.006,1546132504,"201051344000983","174011545737251",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,1203161.6,1203161.6,3172,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132545,57500.00
12/29/2018 20:15,2,0.000,ALERT,212.16,299.67,60.006,1546132504,"201051344001203","174011545737251",0.00,-9.00,0,286.14,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6929,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132547,57501.00
12/29/2018 20:15,2,0.000,ALERT,211.93,300.57,60.065,1546132504,"201051344001230","174011545737251",0.00,-8.50,0,286.74,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6878,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132549,57502.00
12/29/2018 20:15,2,0.000,ALERT,211.70,299.97,60.012,1546132504,"201051344000646","174011545737251",0.00,-9.00,0,285.84,301.77,0.0,0.0,0.000,1182700.0,1182700.0,6872,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132551,57503.00
12/29/2018 20:15,2,0.000,ALERT,213.06,299.67,60.012,1546132504,"201051344000867","174011545737251",0.00,-8.00,0,286.44,302.68,0.0,0.0,0.000,1184653.8,1184653.8,30731,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132553,57504.00
12/29/2018 20:15,2,0.000,ALERT,213.51,299.97,60.012,1546132504,"201051344000633","174011545737251",0.00,-9.00,0,285.24,302.07,0.0,0.0,0.000,1183603.3,1183603.3,30749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132555,57505.00
12/29/2018 20:15,2,0.000,ALERT,211.70,299.97,60.012,1546132504,"201051344000955","174011545737251",0.00,-9.00,0,286.44,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6882,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132556,57506.00
12/29/2018 20:15,2,0.000,ALERT,212.83,299.37,60.017,1546132504,"201051344000648","174011545737251",0.00,-10.00,0,286.44,302.68,0.0,0.0,0.000,1191552.8,1191552.8,30705,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132558,57507.00
12/29/2018 20:15,2,0.000,ALERT,213.29,299.97,60.017,1546132504,"201051344000645","174011545737251",0.00,-8.00,0,287.05,302.68,0.0,0.0,0.000,1195802.7,1195802.7,30724,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546132560,57508.00
12/29/2018 20:15,2,0.000,ALERT,212.83,300.57,60.017,1546132504,"201051344000569","174011545737251",0.00,-9.00,0,287.65,303.28,0.0,0.0,0.000,1212815.6,1212815.6,3028,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546132562,57509.00
12/29/2018 20:30,2,0.000,ALERT,213.06,301.77,60.012,1546133403,"201051344000579","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1212678.4,1212678.4,3181,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133406,57510.00
12/29/2018 20:30,2,0.000,ALERT,212.16,299.97,59.969,1546133403,"201051344001025","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1197333.0,1197333.0,6919,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133408,57511.00
12/29/2018 20:30,2,0.000,ALERT,212.16,300.57,60.054,1546133403,"201051344001093","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1189257.0,1189257.0,6917,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133410,57512.00
12/29/2018 20:30,2,0.000,ALERT,213.06,301.17,60.006,1546133403,"201051344000458","174011545737251",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,1198898.4,1198898.4,3179,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133412,57513.00
12/29/2018 20:30,2,0.000,ALERT,212.16,301.17,60.012,1546133403,"201051344000890","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1193873.1,1193873.1,6862,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133414,57514.00
12/29/2018 20:30,2,0.000,ALERT,212.83,300.87,60.006,1546133403,"201051344000988","174011545737251",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,935753.1,935753.1,3189,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133415,57515.00
12/29/2018 20:30,2,0.000,ALERT,212.83,301.47,59.990,1546133403,"201051344000582","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1173816.2,1173816.2,6856,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133417,57516.00
12/29/2018 20:30,2,0.000,ALERT,213.06,301.77,60.006,1546133403,"201051344000868","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1185782.9,1185782.9,30736,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133419,57517.00
12/29/2018 20:30,2,0.000,ALERT,213.51,301.77,60.017,1546133403,"201051344000576","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1199016.7,1199016.7,3194,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133421,57518.00
12/29/2018 20:30,2,0.000,ALERT,213.29,301.17,60.017,1546133403,"201051344001158","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1179276.7,1179276.7,3183,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133423,57519.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.27,59.969,1546133403,"201051344000917","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1190473.4,1190473.4,6879,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133425,57520.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.27,60.054,1546133403,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,966789.2,966789.2,6899,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133427,57521.00
12/29/2018 20:30,2,0.000,ALERT,212.61,300.57,60.012,1546133403,"201051344000685","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1194878.4,1194878.4,6864,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133428,57522.00
12/29/2018 20:30,2,0.000,ALERT,212.38,299.97,59.975,1546133403,"201051344000651","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1188627.1,1188627.1,6875,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133430,57523.00
12/29/2018 20:30,2,0.000,ALERT,212.83,301.77,60.006,1546133403,"201051344000594","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1203630.6,1203630.6,30680,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133432,57524.00
12/29/2018 20:30,2,0.000,ALERT,213.29,301.17,60.012,1546133403,"201051344000469","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1187755.3,1187755.3,3182,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133434,57525.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.87,60.038,1546133403,"201051344000585","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1203372.3,1203372.3,6917,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133436,57526.00
12/29/2018 20:30,2,0.000,ALERT,213.74,301.17,60.006,1546133403,"201051344000853","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1203517.8,1203517.8,3177,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133437,57527.00
12/29/2018 20:30,2,0.000,ALERT,212.61,300.87,59.975,1546133403,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1202337.9,1202337.9,6851,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133439,57528.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.57,60.012,1546133403,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6869,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133441,57529.00
12/29/2018 20:30,2,0.000,ALERT,211.93,300.57,60.054,1546133403,"201051344001135","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1184742.6,1184742.6,6859,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133443,57530.00
12/29/2018 20:30,2,0.000,ALERT,213.06,301.17,60.006,1546133403,"201051344000983","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1203161.6,1203161.6,3174,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133445,57531.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.27,59.985,1546133403,"201051344001203","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1193292.6,1193292.6,6931,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133446,57532.00
12/29/2018 20:30,2,0.000,ALERT,212.38,300.87,60.022,1546133403,"201051344001230","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1187957.9,1187957.9,6880,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133448,57533.00
12/29/2018 20:30,2,0.000,ALERT,211.93,300.57,60.006,1546133403,"201051344000646","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1182700.0,1182700.0,6874,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133450,57534.00
12/29/2018 20:30,2,0.000,ALERT,213.29,300.57,60.006,1546133403,"201051344000867","174011545737251",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,1184653.8,1184653.8,30733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133452,57535.00
12/29/2018 20:30,2,0.000,ALERT,213.74,301.17,60.043,1546133403,"201051344000633","174011545737251",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,1183603.3,1183603.3,30751,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133454,57536.00
12/29/2018 20:30,2,0.000,ALERT,211.93,300.57,60.028,1546133403,"201051344000955","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1201403.5,1201403.5,6884,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133456,57537.00
12/29/2018 20:30,2,0.000,ALERT,213.06,300.27,60.033,1546133403,"201051344000648","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1191552.8,1191552.8,30707,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133457,57538.00
12/29/2018 20:30,2,0.000,ALERT,213.51,301.17,60.054,1546133403,"201051344000645","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1195802.7,1195802.7,30726,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546133459,57539.00
12/29/2018 20:30,2,0.000,ALERT,213.06,301.77,60.006,1546133403,"201051344000569","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1212815.6,1212815.6,3030,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546133461,57540.00
12/29/2018 20:45,2,0.000,ALERT,213.29,301.77,60.059,1546134304,"201051344000579","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1212678.4,1212678.4,3183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134307,57541.00
12/29/2018 20:45,2,0.000,ALERT,212.38,299.97,60.070,1546134304,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1197333.0,1197333.0,6921,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134309,57542.00
12/29/2018 20:45,2,0.000,ALERT,212.61,300.87,60.043,1546134304,"201051344001093","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1189257.0,1189257.0,6919,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134311,57543.00
12/29/2018 20:45,2,0.000,ALERT,213.29,301.17,60.038,1546134304,"201051344000458","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1198898.4,1198898.4,3181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134313,57544.00
12/29/2018 20:45,2,0.000,ALERT,212.61,301.17,60.043,1546134304,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6864,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134315,57545.00
12/29/2018 20:45,2,0.000,ALERT,213.06,300.87,60.033,1546134304,"201051344000988","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,935753.1,935753.1,3191,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134316,57546.00
12/29/2018 20:45,2,0.000,ALERT,213.06,301.77,60.043,1546134304,"201051344000582","174011545737251",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,1173816.2,1173816.2,6858,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134318,57547.00
12/29/2018 20:45,2,0.000,ALERT,213.29,301.77,60.038,1546134304,"201051344000868","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1185782.9,1185782.9,30738,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134320,57548.00
12/29/2018 20:45,2,0.000,ALERT,213.74,301.77,60.033,1546134304,"201051344000576","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1199016.7,1199016.7,3196,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134322,57549.00
12/29/2018 20:45,2,0.000,ALERT,213.51,301.17,60.038,1546134304,"201051344001158","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1179276.7,1179276.7,3185,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134324,57550.00
12/29/2018 20:45,2,0.000,ALERT,212.83,300.27,60.006,1546134304,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6881,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134325,57551.00
12/29/2018 20:45,2,0.000,ALERT,212.83,300.27,60.043,1546134304,"201051344000417","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,966789.2,966789.2,6901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134327,57552.00
12/29/2018 20:45,2,0.000,ALERT,212.83,300.57,60.054,1546134304,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1194878.4,1194878.4,6866,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134329,57553.00
12/29/2018 20:45,2,0.000,ALERT,212.61,299.97,60.033,1546134304,"201051344000651","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1188627.1,1188627.1,6877,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134331,57554.00
12/29/2018 20:45,2,0.000,ALERT,213.06,301.77,60.070,1546134304,"201051344000594","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1203630.6,1203630.6,30682,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134333,57555.00
12/29/2018 20:45,2,0.000,ALERT,213.51,301.17,60.028,1546134304,"201051344000469","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1187755.3,1187755.3,3184,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134335,57556.00
12/29/2018 20:45,2,0.000,ALERT,212.83,301.17,60.033,1546134304,"201051344000585","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1203372.3,1203372.3,6919,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134337,57557.00
12/29/2018 20:45,2,0.000,ALERT,213.96,301.17,60.038,1546134304,"201051344000853","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1203517.8,1203517.8,3179,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134338,57558.00
12/29/2018 20:45,2,0.000,ALERT,212.83,300.87,60.038,1546134304,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1202337.9,1202337.9,6853,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134340,57559.00
12/29/2018 20:45,2,0.000,ALERT,212.83,300.87,60.033,1546134304,"201051344000438","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1196287.5,1196287.5,6871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134342,57560.00
12/29/2018 20:45,2,0.000,ALERT,212.38,300.87,60.038,1546134304,"201051344001135","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1184742.6,1184742.6,6861,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134344,57561.00
12/29/2018 20:45,2,0.000,ALERT,213.29,301.17,60.033,1546134304,"201051344000983","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1203161.6,1203161.6,3176,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134346,57562.00
12/29/2018 20:45,2,0.000,ALERT,212.61,300.27,60.012,1546134304,"201051344001203","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1193292.6,1193292.6,6933,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134347,57563.00
12/29/2018 20:45,2,0.000,ALERT,212.61,301.17,60.038,1546134304,"201051344001230","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1187957.9,1187957.9,6882,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134349,57564.00
12/29/2018 20:45,2,0.000,ALERT,212.38,300.57,60.022,1546134304,"201051344000646","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6876,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134351,57565.00
12/29/2018 20:45,2,0.000,ALERT,213.51,300.57,60.043,1546134304,"201051344000867","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1184653.8,1184653.8,30735,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134353,57566.00
12/29/2018 20:45,2,0.000,ALERT,214.19,301.17,60.028,1546134304,"201051344000633","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1183603.3,1183603.3,30753,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134355,57567.00
12/29/2018 20:45,2,0.000,ALERT,212.16,300.87,60.059,1546134304,"201051344000955","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1201403.5,1201403.5,6886,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134357,57568.00
12/29/2018 20:45,2,0.000,ALERT,213.29,300.57,60.070,1546134304,"201051344000648","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1191552.8,1191552.8,30709,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546134359,57569.00
12/29/2018 20:45,2,0.000,ALERT,213.74,301.17,60.038,1546134304,"201051344000645","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1195802.7,1195802.7,30728,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134360,57570.00
12/29/2018 20:45,2,0.000,ALERT,213.29,301.77,60.033,1546134304,"201051344000569","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1212815.6,1212815.6,3032,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546134362,57571.00
12/29/2018 21:00,2,0.000,ALERT,213.29,301.77,60.033,1546135204,"201051344000579","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1212678.4,1212678.4,3185,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135207,57572.00
12/29/2018 21:00,2,0.000,ALERT,212.38,300.27,60.022,1546135204,"201051344001025","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6923,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135209,57573.00
12/29/2018 21:00,2,0.000,ALERT,212.61,301.17,60.022,1546135204,"201051344001093","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6921,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135211,57574.00
12/29/2018 21:00,2,0.000,ALERT,213.06,301.17,60.028,1546135204,"201051344000458","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1198898.4,1198898.4,3183,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135213,57575.00
12/29/2018 21:00,2,0.000,ALERT,212.61,301.47,60.028,1546135204,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6866,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135214,57576.00
12/29/2018 21:00,2,0.000,ALERT,213.06,300.87,60.022,1546135204,"201051344000988","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,935753.1,935753.1,3193,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135216,57577.00
12/29/2018 21:00,2,0.000,ALERT,213.06,302.07,60.028,1546135204,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6860,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135218,57578.00
12/29/2018 21:00,2,0.000,ALERT,213.29,301.77,60.028,1546135204,"201051344000868","174011545737251",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,1185782.9,1185782.9,30740,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135220,57579.00
12/29/2018 21:00,2,0.000,ALERT,213.74,301.77,60.022,1546135204,"201051344000576","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1199016.7,1199016.7,3198,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135222,57580.00
12/29/2018 21:00,2,0.000,ALERT,213.51,301.17,60.028,1546135204,"201051344001158","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1179276.7,1179276.7,3187,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135223,57581.00
12/29/2018 21:00,2,0.000,ALERT,212.83,300.57,60.022,1546135204,"201051344000917","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6883,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135225,57582.00
12/29/2018 21:00,2,0.000,ALERT,212.83,300.57,60.070,1546135204,"201051344000417","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,966789.2,966789.2,6903,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135227,57583.00
12/29/2018 21:00,2,0.000,ALERT,213.06,300.87,60.028,1546135204,"201051344000685","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6868,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135229,57584.00
12/29/2018 21:00,2,0.000,ALERT,212.83,300.27,60.028,1546135204,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6879,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135231,57585.00
12/29/2018 21:00,2,0.000,ALERT,212.83,301.77,60.038,1546135204,"201051344000594","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1203630.6,1203630.6,30684,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135232,57586.00
12/29/2018 21:00,2,0.000,ALERT,213.29,301.17,60.033,1546135204,"201051344000469","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1187755.3,1187755.3,3186,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135234,57587.00
12/29/2018 21:00,2,0.000,ALERT,212.83,301.17,60.033,1546135204,"201051344000585","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6921,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135236,57588.00
12/29/2018 21:00,2,0.000,ALERT,213.74,301.17,60.022,1546135204,"201051344000853","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1203517.8,1203517.8,3181,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135238,57589.00
12/29/2018 21:00,2,0.000,ALERT,213.06,301.17,60.028,1546135204,"201051344001145","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6855,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135240,57590.00
12/29/2018 21:00,2,0.000,ALERT,212.83,300.87,60.028,1546135204,"201051344000438","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1196287.5,1196287.5,6873,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135242,57591.00
12/29/2018 21:00,2,0.000,ALERT,212.16,301.17,60.006,1546135204,"201051344001135","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6863,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135244,57592.00
12/29/2018 21:00,2,0.000,ALERT,213.06,301.17,60.033,1546135204,"201051344000983","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1203161.6,1203161.6,3178,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135245,57593.00
12/29/2018 21:00,2,0.000,ALERT,212.61,300.57,60.028,1546135204,"201051344001203","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6935,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135247,57594.00
12/29/2018 21:00,2,0.000,ALERT,212.61,301.47,60.022,1546135204,"201051344001230","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1187957.9,1187957.9,6884,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135249,57595.00
12/29/2018 21:00,2,0.000,ALERT,212.38,300.87,60.028,1546135204,"201051344000646","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6878,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546135251,57596.00
12/29/2018 21:00,2,0.000,ALERT,213.51,300.57,60.028,1546135204,"201051344000867","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1184653.8,1184653.8,30737,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135253,57597.00
12/29/2018 21:00,2,0.000,ALERT,213.96,301.17,60.033,1546135204,"201051344000633","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1183603.3,1183603.3,30755,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135255,57598.00
12/29/2018 21:00,2,0.000,ALERT,212.16,300.87,60.022,1546135204,"201051344000955","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1201403.5,1201403.5,6888,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135256,57599.00
12/29/2018 21:00,2,0.000,ALERT,213.29,300.27,60.033,1546135204,"201051344000648","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1191552.8,1191552.8,30711,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135258,57600.00
