ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 21:00,2,0.000,ALERT,213.74,301.17,60.028,1546135204,"201051344000645","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1195802.7,1195802.7,30730,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135260,57601.00
12/29/2018 21:00,2,0.000,ALERT,213.29,301.77,60.033,1546135204,"201051344000569","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1212815.6,1212815.6,3034,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546135262,57602.00
12/29/2018 21:15,2,0.000,ALERT,213.51,302.37,60.012,1546136104,"201051344000579","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3187,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136107,57603.00
12/29/2018 21:15,2,0.000,ALERT,212.83,300.57,60.017,1546136104,"201051344001025","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1197333.0,1197333.0,6925,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136109,57604.00
12/29/2018 21:15,2,0.000,ALERT,213.06,301.47,60.049,1546136104,"201051344001093","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136111,57605.00
12/29/2018 21:15,2,0.000,ALERT,213.29,301.77,60.006,1546136104,"201051344000458","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3185,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136113,57606.00
12/29/2018 21:15,2,0.000,ALERT,212.83,301.77,60.001,1546136104,"201051344000890","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1193873.1,1193873.1,6868,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136114,57607.00
12/29/2018 21:15,2,0.000,ALERT,213.06,301.47,60.017,1546136104,"201051344000988","174011545737251",0.00,-8.50,0,296.06,303.28,0.0,0.0,0.000,935753.1,935753.1,3195,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136116,57608.00
12/29/2018 21:15,2,0.000,ALERT,213.51,302.37,60.006,1546136104,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1173816.2,1173816.2,6862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136118,57609.00
12/29/2018 21:15,2,0.000,ALERT,213.29,302.37,60.006,1546136104,"201051344000868","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30742,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136120,57610.00
12/29/2018 21:15,2,0.000,ALERT,213.74,302.37,59.980,1546136104,"201051344000576","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1199016.7,1199016.7,3200,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136122,57611.00
12/29/2018 21:15,2,0.000,ALERT,213.51,301.77,60.012,1546136104,"201051344001158","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3189,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136123,57612.00
12/29/2018 21:15,2,0.000,ALERT,213.29,300.87,59.990,1546136104,"201051344000917","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1190473.4,1190473.4,6885,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136125,57613.00
12/29/2018 21:15,2,0.000,ALERT,213.29,300.87,60.001,1546136104,"201051344000417","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,966789.2,966789.2,6905,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136127,57614.00
12/29/2018 21:15,2,0.000,ALERT,213.29,301.47,60.006,1546136104,"201051344000685","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6870,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136129,57615.00
12/29/2018 21:15,2,0.000,ALERT,213.06,300.57,60.001,1546136104,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6881,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136131,57616.00
12/29/2018 21:15,2,0.000,ALERT,213.06,302.07,59.975,1546136104,"201051344000594","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1203630.6,1203630.6,30686,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136132,57617.00
12/29/2018 21:15,2,0.000,ALERT,213.51,301.77,60.012,1546136104,"201051344000469","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3188,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136134,57618.00
12/29/2018 21:15,2,0.000,ALERT,213.06,301.47,59.964,1546136104,"201051344000585","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1203372.3,1203372.3,6923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136136,57619.00
12/29/2018 21:15,2,0.000,ALERT,213.96,301.47,60.012,1546136104,"201051344000853","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3183,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136138,57620.00
12/29/2018 21:15,2,0.000,ALERT,213.29,301.47,60.033,1546136104,"201051344001145","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1202337.9,1202337.9,6857,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136140,57621.00
12/29/2018 21:15,2,0.000,ALERT,213.06,301.47,60.006,1546136104,"201051344000438","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6875,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136142,57622.00
12/29/2018 21:15,2,0.000,ALERT,212.61,301.47,59.985,1546136104,"201051344001135","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1184742.6,1184742.6,6865,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136144,57623.00
12/29/2018 21:15,2,0.000,ALERT,213.29,301.77,60.017,1546136104,"201051344000983","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1203161.6,1203161.6,3180,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136145,57624.00
12/29/2018 21:15,2,0.000,ALERT,213.06,300.87,59.996,1546136104,"201051344001203","174011545737251",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,1193292.6,1193292.6,6937,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136147,57625.00
12/29/2018 21:15,2,0.000,ALERT,213.06,301.77,60.006,1546136104,"201051344001230","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1187957.9,1187957.9,6886,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136149,57626.00
12/29/2018 21:15,2,0.000,ALERT,212.83,301.17,60.001,1546136104,"201051344000646","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1182700.0,1182700.0,6880,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136151,57627.00
12/29/2018 21:15,2,0.000,ALERT,213.74,301.17,60.038,1546136104,"201051344000867","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1184653.8,1184653.8,30739,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136153,57628.00
12/29/2018 21:15,2,0.000,ALERT,214.19,301.47,60.012,1546136104,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1183603.3,1183603.3,30757,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136155,57629.00
12/29/2018 21:15,2,0.000,ALERT,212.61,301.47,60.001,1546136104,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6890,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136156,57630.00
12/29/2018 21:15,2,0.000,ALERT,213.51,300.87,59.969,1546136104,"201051344000648","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30713,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136158,57631.00
12/29/2018 21:15,2,0.000,ALERT,213.74,301.47,60.006,1546136104,"201051344000645","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1195802.7,1195802.7,30732,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546136160,57632.00
12/29/2018 21:15,2,0.000,ALERT,213.51,302.07,60.012,1546136104,"201051344000569","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1212815.6,1212815.6,3036,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546136162,57633.00
12/29/2018 21:30,2,0.000,ALERT,213.74,302.68,60.012,1546137004,"201051344000579","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3189,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137007,57634.00
12/29/2018 21:30,2,0.000,ALERT,212.61,300.57,60.001,1546137004,"201051344001025","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1197333.0,1197333.0,6927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137008,57635.00
12/29/2018 21:30,2,0.000,ALERT,212.83,301.47,60.017,1546137004,"201051344001093","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6925,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137010,57636.00
12/29/2018 21:30,2,0.000,ALERT,213.51,302.37,60.012,1546137004,"201051344000458","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3187,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137012,57637.00
12/29/2018 21:30,2,0.000,ALERT,212.83,301.77,60.006,1546137004,"201051344000890","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6870,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137014,57638.00
12/29/2018 21:30,2,0.000,ALERT,213.51,302.07,60.012,1546137004,"201051344000988","174011545737251",0.00,-8.50,0,296.36,303.28,0.0,0.0,0.000,935753.1,935753.1,3197,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137016,57639.00
12/29/2018 21:30,2,0.000,ALERT,213.29,302.37,59.990,1546137004,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6864,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137017,57640.00
12/29/2018 21:30,2,0.000,ALERT,213.74,302.98,60.012,1546137004,"201051344000868","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30744,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137019,57641.00
12/29/2018 21:30,2,0.000,ALERT,214.19,302.68,60.033,1546137004,"201051344000576","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1199016.7,1199016.7,3202,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137021,57642.00
12/29/2018 21:30,2,0.000,ALERT,213.96,302.37,60.012,1546137004,"201051344001158","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137023,57643.00
12/29/2018 21:30,2,0.000,ALERT,213.06,300.87,60.001,1546137004,"201051344000917","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6887,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137025,57644.00
12/29/2018 21:30,2,0.000,ALERT,213.06,300.87,59.969,1546137004,"201051344000417","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,966789.2,966789.2,6907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137027,57645.00
12/29/2018 21:30,2,0.000,ALERT,213.29,301.17,59.975,1546137004,"201051344000685","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6872,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137028,57646.00
12/29/2018 21:30,2,0.000,ALERT,213.06,300.57,60.017,1546137004,"201051344000651","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6883,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137030,57647.00
12/29/2018 21:30,2,0.000,ALERT,213.29,302.68,60.012,1546137004,"201051344000594","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1203630.6,1203630.6,30688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137032,57648.00
12/29/2018 21:30,2,0.000,ALERT,213.96,302.37,60.017,1546137004,"201051344000469","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3190,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137034,57649.00
12/29/2018 21:30,2,0.000,ALERT,213.06,301.47,60.012,1546137004,"201051344000585","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137036,57650.00
12/29/2018 21:30,2,0.000,ALERT,214.19,302.07,60.028,1546137004,"201051344000853","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3185,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137038,57651.00
12/29/2018 21:30,2,0.000,ALERT,213.29,301.47,60.006,1546137004,"201051344001145","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6859,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137039,57652.00
12/29/2018 21:30,2,0.000,ALERT,213.06,301.17,59.996,1546137004,"201051344000438","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6877,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137041,57653.00
12/29/2018 21:30,2,0.000,ALERT,212.61,301.47,60.006,1546137004,"201051344001135","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6867,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137043,57654.00
12/29/2018 21:30,2,0.000,ALERT,213.74,302.37,60.006,1546137004,"201051344000983","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3182,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137045,57655.00
12/29/2018 21:30,2,0.000,ALERT,213.06,300.87,60.022,1546137004,"201051344001203","174011545737251",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6939,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137047,57656.00
12/29/2018 21:30,2,0.000,ALERT,212.83,301.77,60.001,1546137004,"201051344001230","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1187957.9,1187957.9,6888,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137049,57657.00
12/29/2018 21:30,2,0.000,ALERT,212.61,301.17,60.012,1546137004,"201051344000646","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137051,57658.00
12/29/2018 21:30,2,0.000,ALERT,213.96,301.77,59.980,1546137004,"201051344000867","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1184653.8,1184653.8,30741,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137052,57659.00
12/29/2018 21:30,2,0.000,ALERT,214.41,302.07,59.969,1546137004,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1183603.3,1183603.3,30759,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137054,57660.00
12/29/2018 21:30,2,0.000,ALERT,212.61,301.47,60.006,1546137004,"201051344000955","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1201403.5,1201403.5,6892,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137056,57661.00
12/29/2018 21:30,2,0.000,ALERT,213.74,301.47,60.012,1546137004,"201051344000648","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30715,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137058,57662.00
12/29/2018 21:30,2,0.000,ALERT,214.19,302.07,60.001,1546137004,"201051344000645","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30734,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137060,57663.00
12/29/2018 21:30,2,0.000,ALERT,213.74,302.68,60.006,1546137004,"201051344000569","174011545737251",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3038,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137062,57664.00
12/29/2018 21:45,2,0.000,ALERT,213.96,303.28,60.022,1546137903,"201051344000579","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1212678.4,1212678.4,3191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137906,57665.00
12/29/2018 21:45,2,0.000,ALERT,213.29,301.17,60.022,1546137903,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137908,57666.00
12/29/2018 21:45,2,0.000,ALERT,213.51,302.07,60.054,1546137903,"201051344001093","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6927,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137911,57667.00
12/29/2018 21:45,2,0.000,ALERT,213.74,302.68,60.033,1546137903,"201051344000458","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3189,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137912,57668.00
12/29/2018 21:45,2,0.000,ALERT,213.29,302.37,60.028,1546137903,"201051344000890","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6872,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137914,57669.00
12/29/2018 21:45,2,0.000,ALERT,213.74,302.37,60.043,1546137903,"201051344000988","174011545737251",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,935753.1,935753.1,3199,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137916,57670.00
12/29/2018 21:45,2,0.000,ALERT,213.96,302.98,60.017,1546137903,"201051344000582","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6866,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137918,57671.00
12/29/2018 21:45,2,0.000,ALERT,213.96,303.28,60.028,1546137903,"201051344000868","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30746,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137920,57672.00
12/29/2018 21:45,2,0.000,ALERT,214.41,303.28,60.028,1546137903,"201051344000576","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1199016.7,1199016.7,3204,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137921,57673.00
12/29/2018 21:45,2,0.000,ALERT,213.96,302.68,60.065,1546137903,"201051344001158","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3193,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137923,57674.00
12/29/2018 21:45,2,0.000,ALERT,213.74,301.47,60.043,1546137903,"201051344000917","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6889,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137925,57675.00
12/29/2018 21:45,2,0.000,ALERT,213.74,301.47,60.028,1546137903,"201051344000417","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,966789.2,966789.2,6909,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137927,57676.00
12/29/2018 21:45,2,0.000,ALERT,213.74,302.07,60.022,1546137903,"201051344000685","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6874,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137929,57677.00
12/29/2018 21:45,2,0.000,ALERT,213.51,301.17,59.975,1546137903,"201051344000651","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137931,57678.00
12/29/2018 21:45,2,0.000,ALERT,213.51,302.98,60.033,1546137903,"201051344000594","174011545737251",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,1203630.6,1203630.6,30690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137933,57679.00
12/29/2018 21:45,2,0.000,ALERT,213.96,302.68,60.017,1546137903,"201051344000469","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,1187755.3,1187755.3,3192,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137934,57680.00
12/29/2018 21:45,2,0.000,ALERT,213.51,302.07,60.028,1546137903,"201051344000585","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137936,57681.00
12/29/2018 21:45,2,0.000,ALERT,214.41,302.37,60.022,1546137903,"201051344000853","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3187,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137938,57682.00
12/29/2018 21:45,2,0.000,ALERT,213.74,302.37,60.022,1546137903,"201051344001145","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6861,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137940,57683.00
12/29/2018 21:45,2,0.000,ALERT,213.51,302.07,60.022,1546137903,"201051344000438","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6879,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137942,57684.00
12/29/2018 21:45,2,0.000,ALERT,213.06,302.07,60.017,1546137903,"201051344001135","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137943,57685.00
12/29/2018 21:45,2,0.000,ALERT,213.96,302.68,60.022,1546137903,"201051344000983","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3184,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137945,57686.00
12/29/2018 21:45,2,0.000,ALERT,213.51,301.47,60.017,1546137903,"201051344001203","174011545737251",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6941,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137947,57687.00
12/29/2018 21:45,2,0.000,ALERT,213.51,302.37,60.022,1546137903,"201051344001230","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1187957.9,1187957.9,6890,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137949,57688.00
12/29/2018 21:45,2,0.000,ALERT,213.06,302.07,59.980,1546137903,"201051344000646","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6884,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137951,57689.00
12/29/2018 21:45,2,0.000,ALERT,214.19,301.77,60.070,1546137903,"201051344000867","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1184653.8,1184653.8,30743,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137953,57690.00
12/29/2018 21:45,2,0.000,ALERT,214.64,302.37,60.028,1546137903,"201051344000633","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1183603.3,1183603.3,30761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137955,57691.00
12/29/2018 21:45,2,0.000,ALERT,213.06,302.07,60.028,1546137903,"201051344000955","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6894,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546137956,57692.00
12/29/2018 21:45,2,0.000,ALERT,213.96,301.77,60.028,1546137903,"201051344000648","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1191552.8,1191552.8,30717,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137958,57693.00
12/29/2018 21:45,2,0.000,ALERT,214.41,302.68,60.028,1546137903,"201051344000645","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1195802.7,1195802.7,30736,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137960,57694.00
12/29/2018 21:45,2,0.000,ALERT,213.96,303.28,60.028,1546137903,"201051344000569","174011545737251",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,1212815.6,1212815.6,3040,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546137962,57695.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.77,59.996,1546138804,"201051344000579","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3193,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138807,57696.00
12/29/2018 22:00,2,0.000,ALERT,213.06,300.87,59.990,1546138804,"201051344001025","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6931,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138809,57697.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.77,60.006,1546138804,"201051344001093","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138811,57698.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.47,60.006,1546138804,"201051344000458","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138813,57699.00
12/29/2018 22:00,2,0.000,ALERT,213.06,302.07,59.996,1546138804,"201051344000890","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6874,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138814,57700.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.17,60.001,1546138804,"201051344000988","174011545737251",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,935753.1,935753.1,3201,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138816,57701.00
12/29/2018 22:00,2,0.000,ALERT,213.74,302.68,60.001,1546138804,"201051344000582","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6868,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138818,57702.00
12/29/2018 22:00,2,0.000,ALERT,213.51,302.07,60.006,1546138804,"201051344000868","174011545737251",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30748,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138820,57703.00
12/29/2018 22:00,2,0.000,ALERT,213.96,301.77,59.985,1546138804,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138822,57704.00
12/29/2018 22:00,2,0.000,ALERT,213.74,301.47,60.001,1546138804,"201051344001158","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3195,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138824,57705.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.47,59.985,1546138804,"201051344000917","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1190473.4,1190473.4,6891,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138825,57706.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.17,60.006,1546138804,"201051344000417","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,966789.2,966789.2,6911,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138827,57707.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.47,60.001,1546138804,"201051344000685","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6876,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138829,57708.00
12/29/2018 22:00,2,0.000,ALERT,213.29,300.87,60.012,1546138804,"201051344000651","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1188627.1,1188627.1,6887,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138831,57709.00
12/29/2018 22:00,2,0.000,ALERT,213.06,301.77,60.006,1546138804,"201051344000594","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138833,57710.00
12/29/2018 22:00,2,0.000,ALERT,213.74,301.47,60.006,1546138804,"201051344000469","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3194,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138835,57711.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.77,59.953,1546138804,"201051344000585","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1203372.3,1203372.3,6929,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138836,57712.00
12/29/2018 22:00,2,0.000,ALERT,213.96,301.17,60.001,1546138804,"201051344000853","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3189,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546138838,57713.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.77,59.996,1546138804,"201051344001145","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6863,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138840,57714.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.77,60.001,1546138804,"201051344000438","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138842,57715.00
12/29/2018 22:00,2,0.000,ALERT,212.83,301.77,59.985,1546138804,"201051344001135","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6871,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138844,57716.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.47,60.006,1546138804,"201051344000983","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3186,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138846,57717.00
12/29/2018 22:00,2,0.000,ALERT,213.29,301.17,60.043,1546138804,"201051344001203","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6943,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138847,57718.00
12/29/2018 22:00,2,0.000,ALERT,213.29,302.07,60.001,1546138804,"201051344001230","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1187957.9,1187957.9,6892,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138849,57719.00
12/29/2018 22:00,2,0.000,ALERT,213.06,301.47,59.959,1546138804,"201051344000646","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1182700.0,1182700.0,6886,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138851,57720.00
12/29/2018 22:00,2,0.000,ALERT,213.74,300.57,59.975,1546138804,"201051344000867","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30745,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138853,57721.00
12/29/2018 22:00,2,0.000,ALERT,214.19,301.17,60.001,1546138804,"201051344000633","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30763,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138855,57722.00
12/29/2018 22:00,2,0.000,ALERT,212.83,301.77,60.054,1546138804,"201051344000955","174011545737251",0.00,-9.00,0,300.27,303.28,0.0,0.0,0.000,1201403.5,1201403.5,6896,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138856,57723.00
12/29/2018 22:00,2,0.000,ALERT,213.51,300.57,59.964,1546138804,"201051344000648","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30719,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138858,57724.00
12/29/2018 22:00,2,0.000,ALERT,213.96,301.17,60.006,1546138804,"201051344000645","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30738,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138860,57725.00
12/29/2018 22:00,2,0.000,ALERT,213.51,301.77,60.001,1546138804,"201051344000569","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3042,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546138862,57726.00
12/29/2018 22:15,2,0.000,ALERT,213.96,302.68,60.038,1546139704,"201051344000579","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139707,57727.00
12/29/2018 22:15,2,0.000,ALERT,212.83,300.27,60.033,1546139704,"201051344001025","174011545737251",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,1197333.0,1197333.0,6933,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139708,57728.00
12/29/2018 22:15,2,0.000,ALERT,212.83,301.17,60.065,1546139704,"201051344001093","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1189257.0,1189257.0,6931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139710,57729.00
12/29/2018 22:15,2,0.000,ALERT,213.74,302.37,60.022,1546139704,"201051344000458","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139712,57730.00
12/29/2018 22:15,2,0.000,ALERT,212.83,301.47,60.033,1546139704,"201051344000890","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6876,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546139714,57731.00
12/29/2018 22:15,2,0.000,ALERT,213.74,302.07,60.022,1546139704,"201051344000988","174011545737251",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,935753.1,935753.1,3203,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139716,57732.00
12/29/2018 22:15,2,0.000,ALERT,213.51,302.07,59.990,1546139704,"201051344000582","174011545737251",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,1173816.2,1173816.2,6870,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546139718,57733.00
12/29/2018 22:15,2,0.000,ALERT,213.96,302.98,60.033,1546139704,"201051344000868","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30750,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139719,57734.00
12/29/2018 22:15,2,0.000,ALERT,214.41,302.68,60.059,1546139704,"201051344000576","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3208,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139721,57735.00
12/29/2018 22:15,2,0.000,ALERT,214.19,302.37,60.028,1546139704,"201051344001158","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3197,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139723,57736.00
12/29/2018 22:15,2,0.000,ALERT,213.06,300.57,60.049,1546139704,"201051344000917","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1190473.4,1190473.4,6893,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139725,57737.00
12/29/2018 22:15,2,0.000,ALERT,213.29,300.57,60.033,1546139704,"201051344000417","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,966789.2,966789.2,6913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546139727,57738.00
12/29/2018 22:15,2,0.000,ALERT,213.29,300.87,59.996,1546139704,"201051344000685","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6878,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139728,57739.00
12/29/2018 22:15,2,0.000,ALERT,213.06,300.27,59.990,1546139704,"201051344000651","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1188627.1,1188627.1,6889,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139730,57740.00
12/29/2018 22:15,2,0.000,ALERT,213.51,302.68,60.022,1546139704,"201051344000594","174011545737251",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139732,57741.00
12/29/2018 22:15,2,0.000,ALERT,213.96,302.37,60.043,1546139704,"201051344000469","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3196,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139734,57742.00
12/29/2018 22:15,2,0.000,ALERT,213.06,301.17,60.038,1546139704,"201051344000585","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1203372.3,1203372.3,6931,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139736,57743.00
12/29/2018 22:15,2,0.000,ALERT,214.41,302.07,60.033,1546139704,"201051344000853","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3191,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139737,57744.00
12/29/2018 22:15,2,0.000,ALERT,213.29,301.17,60.049,1546139704,"201051344001145","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1202337.9,1202337.9,6865,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139739,57745.00
