ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 22:15,2,0.000,ALERT,213.06,300.87,60.054,1546139704,"201051344000438","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6883,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139741,57746.00
12/29/2018 22:15,2,0.000,ALERT,212.61,300.87,60.038,1546139704,"201051344001135","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6873,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139743,57747.00
12/29/2018 22:15,2,0.000,ALERT,213.96,302.37,60.028,1546139704,"201051344000983","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3188,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139745,57748.00
12/29/2018 22:15,2,0.000,ALERT,213.06,300.57,60.033,1546139704,"201051344001203","174011545737251",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6945,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139747,57749.00
12/29/2018 22:15,2,0.000,ALERT,213.06,301.47,60.033,1546139704,"201051344001230","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1187957.9,1187957.9,6894,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139748,57750.00
12/29/2018 22:15,2,0.000,ALERT,212.61,300.87,60.028,1546139704,"201051344000646","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1182700.0,1182700.0,6888,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139750,57751.00
12/29/2018 22:15,2,0.000,ALERT,214.19,301.77,60.022,1546139704,"201051344000867","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30747,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139752,57752.00
12/29/2018 22:15,2,0.000,ALERT,214.64,302.07,60.054,1546139704,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30765,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139754,57753.00
12/29/2018 22:15,2,0.000,ALERT,212.61,300.87,60.070,1546139704,"201051344000955","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1201403.5,1201403.5,6898,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139756,57754.00
12/29/2018 22:15,2,0.000,ALERT,213.96,301.47,60.022,1546139704,"201051344000648","174011545737251",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30721,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139758,57755.00
12/29/2018 22:15,2,0.000,ALERT,214.41,302.07,60.028,1546139704,"201051344000645","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30740,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139759,57756.00
12/29/2018 22:15,2,0.000,ALERT,213.96,302.68,60.028,1546139704,"201051344000569","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3044,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546139761,57757.00
12/29/2018 22:30,2,0.000,ALERT,213.51,302.68,60.049,1546140604,"201051344000579","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3197,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140607,57758.00
12/29/2018 22:30,2,0.000,ALERT,212.61,300.27,60.038,1546140604,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1197333.0,1197333.0,6935,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140609,57759.00
12/29/2018 22:30,2,0.000,ALERT,212.83,301.17,60.028,1546140604,"201051344001093","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1189257.0,1189257.0,6933,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140611,57760.00
12/29/2018 22:30,2,0.000,ALERT,213.29,302.07,60.028,1546140604,"201051344000458","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140613,57761.00
12/29/2018 22:30,2,0.000,ALERT,212.61,301.47,60.028,1546140604,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1193873.1,1193873.1,6878,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140614,57762.00
12/29/2018 22:30,2,0.000,ALERT,213.06,301.77,60.001,1546140604,"201051344000988","174011545737251",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,935753.1,935753.1,3205,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140616,57763.00
12/29/2018 22:30,2,0.000,ALERT,213.29,302.07,60.028,1546140604,"201051344000582","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1173816.2,1173816.2,6872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140618,57764.00
12/29/2018 22:30,2,0.000,ALERT,213.29,302.68,60.022,1546140604,"201051344000868","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30752,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140620,57765.00
12/29/2018 22:30,2,0.000,ALERT,213.74,302.68,60.028,1546140604,"201051344000576","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3210,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140622,57766.00
12/29/2018 22:30,2,0.000,ALERT,213.51,302.07,60.028,1546140604,"201051344001158","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3199,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140623,57767.00
12/29/2018 22:30,2,0.000,ALERT,213.06,300.57,60.001,1546140604,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1190473.4,1190473.4,6895,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140625,57768.00
12/29/2018 22:30,2,0.000,ALERT,213.06,300.57,60.033,1546140604,"201051344000417","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,966789.2,966789.2,6915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140627,57769.00
12/29/2018 22:30,2,0.000,ALERT,213.06,301.17,60.022,1546140604,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1194878.4,1194878.4,6880,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140629,57770.00
12/29/2018 22:30,2,0.000,ALERT,212.83,300.27,60.028,1546140604,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1188627.1,1188627.1,6891,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140631,57771.00
12/29/2018 22:30,2,0.000,ALERT,213.06,302.68,60.017,1546140604,"201051344000594","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30696,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140632,57772.00
12/29/2018 22:30,2,0.000,ALERT,213.51,302.07,60.022,1546140604,"201051344000469","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3198,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140634,57773.00
12/29/2018 22:30,2,0.000,ALERT,213.06,301.17,60.022,1546140604,"201051344000585","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1203372.3,1203372.3,6933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140636,57774.00
12/29/2018 22:30,2,0.000,ALERT,213.96,301.77,60.028,1546140604,"201051344000853","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3193,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140638,57775.00
12/29/2018 22:30,2,0.000,ALERT,213.06,301.17,60.028,1546140604,"201051344001145","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1202337.9,1202337.9,6867,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140640,57776.00
12/29/2018 22:30,2,0.000,ALERT,212.83,301.17,60.017,1546140604,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1196287.5,1196287.5,6885,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140642,57777.00
12/29/2018 22:30,2,0.000,ALERT,212.38,301.17,60.022,1546140604,"201051344001135","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1184742.6,1184742.6,6875,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140644,57778.00
12/29/2018 22:30,2,0.000,ALERT,213.29,302.07,60.022,1546140604,"201051344000983","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3190,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546140645,57779.00
12/29/2018 22:30,2,0.000,ALERT,212.83,300.57,60.033,1546140604,"201051344001203","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,1193292.6,1193292.6,6947,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140647,57780.00
12/29/2018 22:30,2,0.000,ALERT,212.83,301.47,60.017,1546140604,"201051344001230","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1187957.9,1187957.9,6896,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140649,57781.00
12/29/2018 22:30,2,0.000,ALERT,212.61,300.87,60.028,1546140604,"201051344000646","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1182700.0,1182700.0,6890,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140651,57782.00
12/29/2018 22:30,2,0.000,ALERT,213.74,301.47,60.038,1546140604,"201051344000867","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30749,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140653,57783.00
12/29/2018 22:30,2,0.000,ALERT,214.19,301.77,60.054,1546140604,"201051344000633","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30767,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140654,57784.00
12/29/2018 22:30,2,0.000,ALERT,212.38,301.17,59.980,1546140604,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1201403.5,1201403.5,6900,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140656,57785.00
12/29/2018 22:30,2,0.000,ALERT,213.51,301.17,60.028,1546140604,"201051344000648","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30723,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140658,57786.00
12/29/2018 22:30,2,0.000,ALERT,213.74,302.07,60.022,1546140604,"201051344000645","174011545737251",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30742,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140660,57787.00
12/29/2018 22:30,2,0.000,ALERT,213.51,302.37,60.022,1546140604,"201051344000569","174011545737251",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3046,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546140662,57788.00
12/29/2018 22:45,2,0.000,ALERT,213.51,302.37,59.985,1546141504,"201051344000579","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141507,57789.00
12/29/2018 22:45,2,0.000,ALERT,212.61,300.57,60.022,1546141504,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6937,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141509,57790.00
12/29/2018 22:45,2,0.000,ALERT,212.83,301.17,60.022,1546141504,"201051344001093","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141510,57791.00
12/29/2018 22:45,2,0.000,ALERT,213.29,301.77,60.022,1546141504,"201051344000458","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1198898.4,1198898.4,3197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141512,57792.00
12/29/2018 22:45,2,0.000,ALERT,212.61,301.77,60.065,1546141504,"201051344000890","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6880,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141514,57793.00
12/29/2018 22:45,2,0.000,ALERT,213.06,301.77,59.985,1546141504,"201051344000988","174011545737251",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,935753.1,935753.1,3207,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141516,57794.00
12/29/2018 22:45,2,0.000,ALERT,213.29,302.37,60.022,1546141504,"201051344000582","174011545737251",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6874,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141518,57795.00
12/29/2018 22:45,2,0.000,ALERT,213.29,302.37,60.017,1546141504,"201051344000868","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1185782.9,1185782.9,30754,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141519,57796.00
12/29/2018 22:45,2,0.000,ALERT,213.96,302.37,60.022,1546141504,"201051344000576","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3212,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141521,57797.00
12/29/2018 22:45,2,0.000,ALERT,213.51,301.77,60.022,1546141504,"201051344001158","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3201,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141523,57798.00
12/29/2018 22:45,2,0.000,ALERT,213.06,300.87,60.022,1546141504,"201051344000917","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141525,57799.00
12/29/2018 22:45,2,0.000,ALERT,213.06,300.87,60.022,1546141504,"201051344000417","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,966789.2,966789.2,6917,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141527,57800.00
12/29/2018 22:45,2,0.000,ALERT,213.29,301.17,60.022,1546141504,"201051344000685","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6882,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141529,57801.00
12/29/2018 22:45,2,0.000,ALERT,213.06,300.57,60.017,1546141504,"201051344000651","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1188627.1,1188627.1,6893,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141530,57802.00
12/29/2018 22:45,2,0.000,ALERT,213.06,302.37,60.022,1546141504,"201051344000594","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30698,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141532,57803.00
12/29/2018 22:45,2,0.000,ALERT,213.51,301.77,60.001,1546141504,"201051344000469","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3200,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141534,57804.00
12/29/2018 22:45,2,0.000,ALERT,213.06,301.47,60.022,1546141504,"201051344000585","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6935,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141536,57805.00
12/29/2018 22:45,2,0.000,ALERT,213.96,301.77,60.028,1546141504,"201051344000853","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3195,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141538,57806.00
12/29/2018 22:45,2,0.000,ALERT,213.06,301.47,60.028,1546141504,"201051344001145","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6869,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141540,57807.00
12/29/2018 22:45,2,0.000,ALERT,212.83,301.17,60.022,1546141504,"201051344000438","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6887,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141541,57808.00
12/29/2018 22:45,2,0.000,ALERT,212.61,301.17,60.012,1546141504,"201051344001135","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6877,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141543,57809.00
12/29/2018 22:45,2,0.000,ALERT,213.29,301.77,60.043,1546141504,"201051344000983","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3192,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141545,57810.00
12/29/2018 22:45,2,0.000,ALERT,212.83,300.87,60.022,1546141504,"201051344001203","174011545737251",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6949,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141547,57811.00
12/29/2018 22:45,2,0.000,ALERT,212.83,301.77,60.022,1546141504,"201051344001230","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1187957.9,1187957.9,6898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141549,57812.00
12/29/2018 22:45,2,0.000,ALERT,212.61,301.17,60.028,1546141504,"201051344000646","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6892,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141550,57813.00
12/29/2018 22:45,2,0.000,ALERT,213.74,301.17,60.022,1546141504,"201051344000867","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30751,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141552,57814.00
12/29/2018 22:45,2,0.000,ALERT,214.19,301.47,60.017,1546141504,"201051344000633","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141554,57815.00
12/29/2018 22:45,2,0.000,ALERT,212.38,301.17,60.022,1546141504,"201051344000955","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1201403.5,1201403.5,6902,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141556,57816.00
12/29/2018 22:45,2,0.000,ALERT,213.51,301.17,60.028,1546141504,"201051344000648","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30725,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546141558,57817.00
12/29/2018 22:45,2,0.000,ALERT,213.96,301.77,60.028,1546141504,"201051344000645","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30744,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141560,57818.00
12/29/2018 22:45,2,0.000,ALERT,213.51,302.37,60.043,1546141504,"201051344000569","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3048,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546141561,57819.00
12/29/2018 23:00,2,0.000,ALERT,213.74,302.98,60.022,1546142404,"201051344000579","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1212678.4,1212678.4,3201,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142407,57820.00
12/29/2018 23:00,2,0.000,ALERT,213.06,300.57,60.038,1546142404,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6939,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142409,57821.00
12/29/2018 23:00,2,0.000,ALERT,213.06,301.47,60.043,1546142404,"201051344001093","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1189257.0,1189257.0,6937,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142410,57822.00
12/29/2018 23:00,2,0.000,ALERT,213.51,302.68,60.033,1546142404,"201051344000458","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1198898.4,1198898.4,3199,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142412,57823.00
12/29/2018 23:00,2,0.000,ALERT,213.06,301.77,60.017,1546142404,"201051344000890","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1193873.1,1193873.1,6882,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142414,57824.00
12/29/2018 23:00,2,0.000,ALERT,213.51,302.07,60.043,1546142404,"201051344000988","174011545737251",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,935753.1,935753.1,3209,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142416,57825.00
12/29/2018 23:00,2,0.000,ALERT,213.51,302.37,60.033,1546142404,"201051344000582","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1173816.2,1173816.2,6876,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142418,57826.00
12/29/2018 23:00,2,0.000,ALERT,213.74,302.98,60.043,1546142404,"201051344000868","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1185782.9,1185782.9,30756,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142420,57827.00
12/29/2018 23:00,2,0.000,ALERT,214.19,302.98,60.038,1546142404,"201051344000576","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1199016.7,1199016.7,3214,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142421,57828.00
12/29/2018 23:00,2,0.000,ALERT,213.96,302.37,60.043,1546142404,"201051344001158","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1179276.7,1179276.7,3203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142423,57829.00
12/29/2018 23:00,2,0.000,ALERT,213.29,301.17,60.043,1546142404,"201051344000917","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142425,57830.00
12/29/2018 23:00,2,0.000,ALERT,213.29,300.87,60.038,1546142404,"201051344000417","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,966789.2,966789.2,6919,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142427,57831.00
12/29/2018 23:00,2,0.000,ALERT,213.51,301.47,60.038,1546142404,"201051344000685","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1194878.4,1194878.4,6884,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142429,57832.00
12/29/2018 23:00,2,0.000,ALERT,213.29,300.87,60.049,1546142404,"201051344000651","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6895,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142431,57833.00
12/29/2018 23:00,2,0.000,ALERT,213.29,302.98,60.043,1546142404,"201051344000594","174011545737251",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,1203630.6,1203630.6,30700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142433,57834.00
12/29/2018 23:00,2,0.000,ALERT,213.96,302.68,60.043,1546142404,"201051344000469","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1187755.3,1187755.3,3202,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142435,57835.00
12/29/2018 23:00,2,0.000,ALERT,213.29,301.77,60.043,1546142404,"201051344000585","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6937,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142437,57836.00
12/29/2018 23:00,2,0.000,ALERT,214.19,302.37,60.038,1546142404,"201051344000853","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1203517.8,1203517.8,3197,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142438,57837.00
12/29/2018 23:00,2,0.000,ALERT,213.51,301.77,60.033,1546142404,"201051344001145","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142440,57838.00
12/29/2018 23:00,2,0.000,ALERT,213.29,301.47,60.038,1546142404,"201051344000438","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6889,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142442,57839.00
12/29/2018 23:00,2,0.000,ALERT,212.83,301.47,60.033,1546142404,"201051344001135","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6879,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142444,57840.00
12/29/2018 23:00,2,0.000,ALERT,213.74,302.68,60.070,1546142404,"201051344000983","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1203161.6,1203161.6,3194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142446,57841.00
12/29/2018 23:00,2,0.000,ALERT,213.29,300.87,60.043,1546142404,"201051344001203","174011545737251",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6951,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142448,57842.00
12/29/2018 23:00,2,0.000,ALERT,213.06,301.77,60.070,1546142404,"201051344001230","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1187957.9,1187957.9,6900,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142449,57843.00
12/29/2018 23:00,2,0.000,ALERT,212.83,301.47,60.038,1546142404,"201051344000646","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6894,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142451,57844.00
12/29/2018 23:00,2,0.000,ALERT,213.96,301.77,60.038,1546142404,"201051344000867","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30753,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142453,57845.00
12/29/2018 23:00,2,0.000,ALERT,214.41,302.37,60.043,1546142404,"201051344000633","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1183603.3,1183603.3,30771,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142455,57846.00
12/29/2018 23:00,2,0.000,ALERT,212.83,301.47,60.033,1546142404,"201051344000955","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6904,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142457,57847.00
12/29/2018 23:00,2,0.000,ALERT,213.74,301.77,60.028,1546142404,"201051344000648","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1191552.8,1191552.8,30727,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142458,57848.00
12/29/2018 23:00,2,0.000,ALERT,214.19,302.37,60.054,1546142404,"201051344000645","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1195802.7,1195802.7,30746,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546142460,57849.00
12/29/2018 23:00,2,0.000,ALERT,213.74,302.98,60.038,1546142404,"201051344000569","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1212815.6,1212815.6,3050,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546142462,57850.00
12/29/2018 23:15,2,0.000,ALERT,213.74,302.98,60.017,1546143304,"201051344000579","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1212678.4,1212678.4,3203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143307,57851.00
12/29/2018 23:15,2,0.000,ALERT,213.06,301.17,60.017,1546143304,"201051344001025","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6941,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143309,57852.00
12/29/2018 23:15,2,0.000,ALERT,213.29,301.77,60.017,1546143304,"201051344001093","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6939,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143311,57853.00
12/29/2018 23:15,2,0.000,ALERT,213.51,302.37,60.017,1546143304,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,1198898.4,1198898.4,3201,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143313,57854.00
12/29/2018 23:15,2,0.000,ALERT,213.29,302.37,60.017,1546143304,"201051344000890","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6884,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143314,57855.00
12/29/2018 23:15,2,0.000,ALERT,213.51,302.07,60.012,1546143304,"201051344000988","174011545737251",0.00,-8.00,0,297.87,304.78,0.0,0.0,0.000,935753.1,935753.1,3211,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143316,57856.00
12/29/2018 23:15,2,0.000,ALERT,213.74,302.98,60.017,1546143304,"201051344000582","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6878,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143318,57857.00
12/29/2018 23:15,2,0.000,ALERT,213.74,303.28,60.017,1546143304,"201051344000868","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1185782.9,1185782.9,30758,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143320,57858.00
12/29/2018 23:15,2,0.000,ALERT,214.19,302.98,60.017,1546143304,"201051344000576","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1199016.7,1199016.7,3216,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143322,57859.00
12/29/2018 23:15,2,0.000,ALERT,213.96,302.37,60.006,1546143304,"201051344001158","174011545737251",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,1179276.7,1179276.7,3205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143323,57860.00
12/29/2018 23:15,2,0.000,ALERT,213.51,301.47,60.028,1546143304,"201051344000917","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1190473.4,1190473.4,6901,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143325,57861.00
12/29/2018 23:15,2,0.000,ALERT,213.51,301.47,60.022,1546143304,"201051344000417","174011545737251",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,966789.2,966789.2,6921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143327,57862.00
12/29/2018 23:15,2,0.000,ALERT,213.74,301.77,60.028,1546143304,"201051344000685","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6886,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143329,57863.00
12/29/2018 23:15,2,0.000,ALERT,213.51,301.17,60.028,1546143304,"201051344000651","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1188627.1,1188627.1,6897,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143331,57864.00
12/29/2018 23:15,2,0.000,ALERT,213.29,302.98,60.012,1546143304,"201051344000594","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1203630.6,1203630.6,30702,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143333,57865.00
12/29/2018 23:15,2,0.000,ALERT,213.96,302.68,60.049,1546143304,"201051344000469","174011545737251",0.00,-9.00,0,299.67,305.08,0.0,0.0,0.000,1187755.3,1187755.3,3204,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143335,57866.00
12/29/2018 23:15,2,0.000,ALERT,213.51,302.07,60.012,1546143304,"201051344000585","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1203372.3,1203372.3,6939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143336,57867.00
12/29/2018 23:15,2,0.000,ALERT,214.19,302.37,60.012,1546143304,"201051344000853","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1203517.8,1203517.8,3199,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143338,57868.00
12/29/2018 23:15,2,0.000,ALERT,213.51,302.07,60.022,1546143304,"201051344001145","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1202337.9,1202337.9,6873,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143340,57869.00
12/29/2018 23:15,2,0.000,ALERT,213.29,302.07,60.017,1546143304,"201051344000438","174011545737251",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6891,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143342,57870.00
12/29/2018 23:15,2,0.000,ALERT,213.06,302.07,60.012,1546143304,"201051344001135","174011545737251",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,1184742.6,1184742.6,6881,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143344,57871.00
12/29/2018 23:15,2,0.000,ALERT,213.74,302.37,59.990,1546143304,"201051344000983","174011545737251",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,1203161.6,1203161.6,3196,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143345,57872.00
12/29/2018 23:15,2,0.000,ALERT,213.29,301.47,60.022,1546143304,"201051344001203","174011545737251",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6953,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143347,57873.00
12/29/2018 23:15,2,0.000,ALERT,213.29,302.37,59.985,1546143304,"201051344001230","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1187957.9,1187957.9,6902,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143349,57874.00
12/29/2018 23:15,2,0.000,ALERT,213.06,301.77,60.022,1546143304,"201051344000646","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1182700.0,1182700.0,6896,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143351,57875.00
12/29/2018 23:15,2,0.000,ALERT,213.96,301.77,60.012,1546143304,"201051344000867","174011545737251",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,1184653.8,1184653.8,30755,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143353,57876.00
12/29/2018 23:15,2,0.000,ALERT,214.41,302.37,60.017,1546143304,"201051344000633","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1183603.3,1183603.3,30773,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143355,57877.00
12/29/2018 23:15,2,0.000,ALERT,212.83,302.07,60.012,1546143304,"201051344000955","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1201403.5,1201403.5,6906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546143356,57878.00
12/29/2018 23:15,2,0.000,ALERT,213.74,301.77,60.017,1546143304,"201051344000648","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,1191552.8,1191552.8,30729,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143358,57879.00
12/29/2018 23:15,2,0.000,ALERT,214.19,302.37,59.975,1546143304,"201051344000645","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1195802.7,1195802.7,30748,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143360,57880.00
12/29/2018 23:15,2,0.000,ALERT,213.74,302.98,60.017,1546143304,"201051344000569","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1212815.6,1212815.6,3052,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546143362,57881.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.37,59.996,1546144204,"201051344000579","174011545737251",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,1212678.4,1212678.4,3205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144207,57882.00
12/29/2018 23:30,2,0.000,ALERT,213.29,301.17,59.996,1546144204,"201051344001025","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1197333.0,1197333.0,6943,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144209,57883.00
12/29/2018 23:30,2,0.000,ALERT,213.51,302.07,59.996,1546144204,"201051344001093","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6941,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144211,57884.00
12/29/2018 23:30,2,0.000,ALERT,213.51,301.77,59.990,1546144204,"201051344000458","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3203,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144212,57885.00
12/29/2018 23:30,2,0.000,ALERT,213.29,302.37,59.996,1546144204,"201051344000890","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6886,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144214,57886.00
12/29/2018 23:30,2,0.000,ALERT,213.51,301.47,60.001,1546144204,"201051344000988","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,935753.1,935753.1,3213,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144216,57887.00
12/29/2018 23:30,2,0.000,ALERT,213.96,302.98,59.996,1546144204,"201051344000582","174011545737251",0.00,-10.00,0,300.87,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6880,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144218,57888.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.37,59.990,1546144204,"201051344000868","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30760,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144220,57889.00
12/29/2018 23:30,2,0.000,ALERT,214.19,302.37,60.038,1546144204,"201051344000576","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3218,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144221,57890.00
