ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/29/2018 23:30,2,0.000,ALERT,213.96,301.77,59.990,1546144204,"201051344001158","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1179276.7,1179276.7,3207,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144223,57891.00
12/29/2018 23:30,2,0.000,ALERT,213.74,301.47,60.006,1546144204,"201051344000917","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1190473.4,1190473.4,6903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144225,57892.00
12/29/2018 23:30,2,0.000,ALERT,213.74,301.47,59.990,1546144204,"201051344000417","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,966789.2,966789.2,6923,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144227,57893.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.07,59.996,1546144204,"201051344000685","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6888,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144229,57894.00
12/29/2018 23:30,2,0.000,ALERT,213.74,301.17,59.996,1546144204,"201051344000651","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1188627.1,1188627.1,6899,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144231,57895.00
12/29/2018 23:30,2,0.000,ALERT,213.29,302.37,59.985,1546144204,"201051344000594","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30704,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144232,57896.00
12/29/2018 23:30,2,0.000,ALERT,213.96,301.77,59.996,1546144204,"201051344000469","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1187755.3,1187755.3,3206,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144234,57897.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.07,59.996,1546144204,"201051344000585","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1203372.3,1203372.3,6941,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144236,57898.00
12/29/2018 23:30,2,0.000,ALERT,214.19,301.77,59.996,1546144204,"201051344000853","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1203517.8,1203517.8,3201,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144238,57899.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.07,59.996,1546144204,"201051344001145","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6875,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144240,57900.00
12/29/2018 23:30,2,0.000,ALERT,213.51,302.07,60.017,1546144204,"201051344000438","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1196287.5,1196287.5,6893,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144242,57901.00
12/29/2018 23:30,2,0.000,ALERT,213.29,302.07,59.996,1546144204,"201051344001135","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144243,57902.00
12/29/2018 23:30,2,0.000,ALERT,213.74,301.77,60.001,1546144204,"201051344000983","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1203161.6,1203161.6,3198,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144245,57903.00
12/29/2018 23:30,2,0.000,ALERT,213.51,301.47,59.996,1546144204,"201051344001203","174011545737251",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,1193292.6,1193292.6,6955,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144247,57904.00
12/29/2018 23:30,2,0.000,ALERT,213.51,302.37,60.001,1546144204,"201051344001230","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1187957.9,1187957.9,6904,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144249,57905.00
12/29/2018 23:30,2,0.000,ALERT,213.29,301.77,59.996,1546144204,"201051344000646","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6898,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144251,57906.00
12/29/2018 23:30,2,0.000,ALERT,213.96,301.17,59.969,1546144204,"201051344000867","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1184653.8,1184653.8,30757,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144252,57907.00
12/29/2018 23:30,2,0.000,ALERT,214.41,301.77,60.038,1546144204,"201051344000633","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30775,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144254,57908.00
12/29/2018 23:30,2,0.000,ALERT,213.06,302.07,59.996,1546144204,"201051344000955","174011545737251",0.00,-8.50,0,299.97,302.98,0.0,0.0,0.000,1201403.5,1201403.5,6908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144256,57909.00
12/29/2018 23:30,2,0.000,ALERT,213.74,301.17,59.953,1546144204,"201051344000648","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1191552.8,1191552.8,30731,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144258,57910.00
12/29/2018 23:30,2,0.000,ALERT,214.19,301.77,59.996,1546144204,"201051344000645","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30750,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546144260,57911.00
12/29/2018 23:30,2,0.000,ALERT,213.74,302.37,59.996,1546144204,"201051344000569","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3054,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546144262,57912.00
12/29/2018 23:45,2,0.000,ALERT,214.19,303.28,60.001,1546145103,"201051344000579","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1212678.4,1212678.4,3207,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145106,57913.00
12/29/2018 23:45,2,0.000,ALERT,213.29,300.57,60.043,1546145103,"201051344001025","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,1197333.0,1197333.0,6945,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145108,57914.00
12/29/2018 23:45,2,0.000,ALERT,213.51,301.47,59.996,1546145103,"201051344001093","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1189257.0,1189257.0,6943,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145110,57915.00
12/29/2018 23:45,2,0.000,ALERT,213.96,302.68,60.001,1546145103,"201051344000458","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1198898.4,1198898.4,3205,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145112,57916.00
12/29/2018 23:45,2,0.000,ALERT,213.51,301.77,60.001,1546145103,"201051344000890","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1193873.1,1193873.1,6888,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145114,57917.00
12/29/2018 23:45,2,0.000,ALERT,213.96,302.37,60.001,1546145103,"201051344000988","174011545737251",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,935753.1,935753.1,3215,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145115,57918.00
12/29/2018 23:45,2,0.000,ALERT,213.96,302.37,60.017,1546145103,"201051344000582","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1173816.2,1173816.2,6882,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145117,57919.00
12/29/2018 23:45,2,0.000,ALERT,214.19,303.28,60.006,1546145103,"201051344000868","174011545737251",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,1185782.9,1185782.9,30762,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145119,57920.00
12/29/2018 23:45,2,0.000,ALERT,214.64,303.28,60.001,1546145103,"201051344000576","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1199016.7,1199016.7,3220,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145121,57921.00
12/29/2018 23:45,2,0.000,ALERT,214.19,302.68,59.980,1546145103,"201051344001158","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1179276.7,1179276.7,3209,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145123,57922.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.17,59.975,1546145103,"201051344000917","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1190473.4,1190473.4,6905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145125,57923.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.17,60.001,1546145103,"201051344000417","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,966789.2,966789.2,6925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145126,57924.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.47,59.985,1546145103,"201051344000685","174011545737251",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,1194878.4,1194878.4,6890,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145128,57925.00
12/29/2018 23:45,2,0.000,ALERT,213.51,300.87,59.964,1546145103,"201051344000651","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1188627.1,1188627.1,6901,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145130,57926.00
12/29/2018 23:45,2,0.000,ALERT,213.74,302.98,60.001,1546145103,"201051344000594","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1203630.6,1203630.6,30706,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145132,57927.00
12/29/2018 23:45,2,0.000,ALERT,214.19,302.68,60.006,1546145103,"201051344000469","174011545737251",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,1187755.3,1187755.3,3208,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145134,57928.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.77,60.001,1546145103,"201051344000585","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203372.3,1203372.3,6943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145136,57929.00
12/29/2018 23:45,2,0.000,ALERT,214.64,302.37,59.980,1546145103,"201051344000853","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1203517.8,1203517.8,3203,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145138,57930.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.77,59.990,1546145103,"201051344001145","174011545737251",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,1202337.9,1202337.9,6877,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145141,57931.00
12/29/2018 23:45,2,0.000,ALERT,213.51,301.47,59.996,1546145103,"201051344000438","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1196287.5,1196287.5,6895,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145142,57932.00
12/29/2018 23:45,2,0.000,ALERT,213.06,301.47,59.996,1546145103,"201051344001135","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1184742.6,1184742.6,6885,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145144,57933.00
12/29/2018 23:45,2,0.000,ALERT,213.96,302.68,60.006,1546145103,"201051344000983","174011545737251",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,1203161.6,1203161.6,3200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145146,57934.00
12/29/2018 23:45,2,0.000,ALERT,213.74,301.47,60.022,1546145103,"201051344001203","174011545737251",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,1193292.6,1193292.6,6957,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145148,57935.00
12/29/2018 23:45,2,0.000,ALERT,213.51,301.77,60.022,1546145103,"201051344001230","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1187957.9,1187957.9,6906,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145150,57936.00
12/29/2018 23:45,2,0.000,ALERT,213.29,301.17,60.001,1546145103,"201051344000646","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1182700.0,1182700.0,6900,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145151,57937.00
12/29/2018 23:45,2,0.000,ALERT,214.41,302.07,60.006,1546145103,"201051344000867","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1184653.8,1184653.8,30759,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145153,57938.00
12/29/2018 23:45,2,0.000,ALERT,214.87,302.37,59.996,1546145103,"201051344000633","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1183603.3,1183603.3,30777,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145155,57939.00
12/29/2018 23:45,2,0.000,ALERT,213.06,301.47,60.006,1546145103,"201051344000955","174011545737251",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,1201403.5,1201403.5,6910,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145157,57940.00
12/29/2018 23:45,2,0.000,ALERT,214.19,301.77,60.001,1546145103,"201051344000648","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1191552.8,1191552.8,30733,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145159,57941.00
12/29/2018 23:45,2,0.000,ALERT,214.41,302.68,60.043,1546145103,"201051344000645","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1195802.7,1195802.7,30752,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546145160,57942.00
12/29/2018 23:45,2,0.000,ALERT,214.19,302.98,59.985,1546145103,"201051344000569","174011545737251",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,1212815.6,1212815.6,3056,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546145162,57943.00
